Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,1,7,15,20.0,3.5,0.6,6.8,4.0,0.0,0.0
2018,1,1,7,30,40.0,7.0,0.6,7.1,8.0,15.62,0.0
2018,1,1,7,45,105.5,21.0,0.6,7.45,30.0,61.33,6.43
2018,1,1,8,0,171.0,35.0,0.6,7.8,52.0,112.21,80.96
2018,1,1,8,15,220.0,48.0,0.75,8.25,80.5,154.16,121.05
2018,1,1,8,30,269.0,61.0,0.9,8.7,109.0,201.1,163.16
2018,1,1,8,45,299.0,73.5,1.0,9.2,139.0,242.82,200.33
2018,1,1,9,0,329.0,86.0,1.1,9.7,169.0,286.77,238.47
2018,1,1,9,15,342.0,99.0,1.2,10.3,197.0,323.61,269.66
2018,1,1,9,30,355.0,112.0,1.3,10.9,225.0,360.64,300.13
2018,1,1,9,45,374.5,122.0,1.4,11.45,252.5,398.32,330.53
2018,1,1,10,0,394.0,132.0,1.5,12.0,280.0,436.25,360.46
2018,1,1,10,15,386.5,144.0,1.5,12.45,298.0,457.46,376.06
2018,1,1,10,30,379.0,156.0,1.5,12.9,316.0,476.89,390.03
2018,1,1,10,45,417.0,158.0,1.55,13.3,341.5,517.4,421.24
2018,1,1,11,0,455.0,160.0,1.6,13.7,367.0,557.97,451.89
2018,1,1,11,15,499.0,154.5,1.5,14.1,388.0,594.13,478.21
2018,1,1,11,30,543.0,149.0,1.4,14.5,409.0,629.48,503.43
2018,1,1,11,45,518.0,158.0,1.35,14.85,409.0,624.77,497.82
2018,1,1,12,0,493.0,167.0,1.3,15.2,409.0,617.57,490.82
2018,1,1,12,15,497.5,165.5,1.2,15.4,409.0,620.04,491.64
2018,1,1,12,30,502.0,164.0,1.1,15.6,409.0,620.47,490.85
2018,1,1,12,45,487.5,164.0,1.05,15.85,399.0,605.22,478.67
2018,1,1,13,0,473.0,164.0,1.0,16.1,389.0,588.27,465.42
2018,1,1,13,15,442.5,164.0,1.0,16.15,369.0,557.24,442.32
2018,1,1,13,30,412.0,164.0,1.0,16.2,349.0,525.43,418.56
2018,1,1,13,45,401.5,156.5,1.0,16.25,329.5,499.49,399.48
2018,1,1,14,0,391.0,149.0,1.0,16.3,310.0,472.56,379.35
2018,1,1,14,15,433.0,131.5,0.95,16.1,298.0,469.45,378.08
2018,1,1,14,30,475.0,114.0,0.9,15.9,286.0,462.16,373.06
2018,1,1,14,45,468.5,103.0,0.85,15.75,259.0,428.0,346.28
2018,1,1,15,0,462.0,92.0,0.8,15.6,232.0,392.92,318.31
2018,1,1,15,15,459.0,80.0,0.8,15.6,203.5,357.78,289.49
2018,1,1,15,30,456.0,68.0,0.8,15.6,175.0,324.81,261.2
2018,1,1,15,45,413.5,58.5,0.8,14.3,141.5,272.61,217.62
2018,1,1,16,0,371.0,49.0,0.8,13.0,108.0,223.53,175.17
2018,1,1,16,15,296.5,38.5,0.85,12.55,76.5,165.68,124.17
2018,1,1,16,30,222.0,28.0,0.9,12.1,45.0,112.88,68.52
2018,1,1,16,45,131.5,16.5,0.95,11.7,25.0,48.71,0.0
2018,1,1,17,0,41.0,5.0,1.0,11.3,5.0,4.77,0.0
2018,1,1,17,15,20.5,2.5,1.0,11.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.0,1.1,7.7,3.5,0.0,0.0
2018,1,2,7,30,37.0,6.0,1.1,8.2,7.0,13.95,0.0
2018,1,2,7,45,87.0,20.5,1.05,8.7,27.5,51.36,3.73
2018,1,2,8,0,137.0,35.0,1.0,9.2,48.0,94.29,67.07
2018,1,2,8,15,180.0,49.0,1.15,9.7,75.5,132.98,103.67
2018,1,2,8,30,223.0,63.0,1.3,10.2,103.0,175.93,142.11
2018,1,2,8,45,239.5,78.0,1.45,10.7,130.0,211.48,173.99
2018,1,2,9,0,256.0,93.0,1.6,11.2,157.0,248.12,206.0
2018,1,2,9,15,180.0,110.0,1.6,11.65,158.5,236.14,196.16
2018,1,2,9,30,104.0,127.0,1.6,12.1,160.0,208.12,172.16
2018,1,2,9,45,102.5,142.0,1.55,12.6,177.5,227.96,188.3
2018,1,2,10,0,101.0,157.0,1.5,13.1,195.0,247.54,203.7
2018,1,2,10,15,105.0,169.5,1.45,13.65,211.5,267.61,219.31
2018,1,2,10,30,109.0,182.0,1.4,14.2,228.0,287.74,234.71
2018,1,2,10,45,128.0,191.5,1.4,14.75,248.0,315.44,256.41
2018,1,2,11,0,147.0,201.0,1.4,15.3,268.0,343.7,278.23
2018,1,2,11,15,118.0,205.0,1.4,15.55,260.0,327.45,264.06
2018,1,2,11,30,89.0,209.0,1.4,15.8,252.0,297.51,239.44
2018,1,2,11,45,62.0,202.5,1.35,16.1,232.5,267.81,214.89
2018,1,2,12,0,35.0,196.0,1.3,16.4,213.0,237.85,190.02
2018,1,2,12,15,21.5,178.0,1.3,16.55,188.5,194.2,154.77
2018,1,2,12,30,8.0,160.0,1.3,16.7,164.0,163.46,129.61
2018,1,2,12,45,4.0,133.0,1.35,16.85,135.0,131.43,103.57
2018,1,2,13,0,0.0,106.0,1.4,17.0,106.0,100.35,78.04
2018,1,2,13,15,0.0,108.5,1.4,16.9,108.5,103.05,80.43
2018,1,2,13,30,0.0,111.0,1.4,16.8,111.0,105.85,82.85
2018,1,2,13,45,0.0,99.5,1.4,16.75,99.5,94.25,73.39
2018,1,2,14,0,0.0,88.0,1.4,16.7,88.0,82.76,63.99
2018,1,2,14,15,0.0,87.0,1.3,16.4,87.0,82.04,63.58
2018,1,2,14,30,0.0,86.0,1.2,16.1,86.0,81.41,63.23
2018,1,2,14,45,4.5,82.5,1.1,15.75,84.0,81.12,63.26
2018,1,2,15,0,9.0,79.0,1.0,15.4,82.0,80.62,63.04
2018,1,2,15,15,31.5,75.5,1.0,15.4,83.5,93.99,74.53
2018,1,2,15,30,54.0,72.0,1.0,15.4,85.0,101.48,80.59
2018,1,2,15,45,46.5,59.0,0.95,13.95,68.5,81.98,63.9
2018,1,2,16,0,39.0,46.0,0.9,12.5,52.0,63.11,47.48
2018,1,2,16,15,29.5,33.5,0.95,12.0,37.5,44.76,31.09
2018,1,2,16,30,20.0,21.0,1.0,11.5,23.0,26.96,13.51
2018,1,2,16,45,17.5,12.0,1.05,11.0,13.0,15.86,0.0
2018,1,2,17,0,15.0,3.0,1.1,10.5,3.0,2.86,0.0
2018,1,2,17,15,7.5,1.5,1.1,10.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,7.55,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,7.9,3.0,2.86,0.0
2018,1,3,7,45,0.0,8.0,1.05,8.2,8.0,7.41,0.0
2018,1,3,8,0,0.0,13.0,1.0,8.5,13.0,12.04,4.08
2018,1,3,8,15,0.0,18.0,0.95,8.9,18.0,16.68,8.58
2018,1,3,8,30,0.0,23.0,0.9,9.3,23.0,21.33,12.81
2018,1,3,8,45,0.0,30.0,0.85,9.7,30.0,27.83,18.6
2018,1,3,9,0,0.0,37.0,0.8,10.1,37.0,34.35,24.32
2018,1,3,9,15,0.0,48.5,0.8,10.35,48.5,45.06,33.62
2018,1,3,9,30,0.0,60.0,0.8,10.6,60.0,55.79,42.82
2018,1,3,9,45,0.0,75.5,0.8,10.85,75.5,70.85,55.62
2018,1,3,10,0,0.0,91.0,0.8,11.1,91.0,86.4,68.69
2018,1,3,10,15,0.0,81.0,0.85,11.3,81.0,75.81,59.51
2018,1,3,10,30,0.0,71.0,0.9,11.5,71.0,66.07,51.12
2018,1,3,10,45,0.0,59.0,0.95,11.7,59.0,54.87,41.49
2018,1,3,11,0,0.0,47.0,1.0,11.9,47.0,43.68,31.88
2018,1,3,11,15,0.0,38.5,0.85,11.95,38.5,35.77,25.1
2018,1,3,11,30,0.0,30.0,0.7,12.0,30.0,27.86,18.32
2018,1,3,11,45,0.0,31.0,0.6,12.1,31.0,28.8,19.11
2018,1,3,12,0,0.0,32.0,0.5,12.2,32.0,29.73,19.89
2018,1,3,12,15,0.0,30.0,0.75,12.15,30.0,27.87,18.28
2018,1,3,12,30,0.0,28.0,1.0,12.1,28.0,26.01,16.69
2018,1,3,12,45,0.0,34.0,1.2,12.05,34.0,31.59,21.47
2018,1,3,13,0,0.0,40.0,1.4,12.0,40.0,37.17,26.26
2018,1,3,13,15,0.0,44.5,1.7,12.0,44.5,41.36,29.85
2018,1,3,13,30,0.0,49.0,2.0,12.0,49.0,45.55,33.46
2018,1,3,13,45,0.0,57.5,2.3,12.0,57.5,53.47,40.26
2018,1,3,14,0,0.0,66.0,2.6,12.0,66.0,61.39,47.09
2018,1,3,14,15,0.0,48.0,2.55,12.0,48.0,44.6,32.79
2018,1,3,14,30,0.0,30.0,2.5,12.0,30.0,27.84,18.43
2018,1,3,14,45,0.0,35.0,2.4,12.0,35.0,32.49,22.48
2018,1,3,15,0,0.0,40.0,2.3,12.0,40.0,37.14,26.51
2018,1,3,15,15,0.0,40.0,2.3,12.0,40.0,37.14,26.5
2018,1,3,15,30,0.0,40.0,2.3,12.0,40.0,37.14,26.44
2018,1,3,15,45,0.0,33.0,1.75,11.25,33.0,30.63,20.77
2018,1,3,16,0,0.0,26.0,1.2,10.5,26.0,24.12,15.03
2018,1,3,16,15,3.0,21.0,1.2,10.3,21.0,20.56,11.57
2018,1,3,16,30,6.0,16.0,1.2,10.1,16.0,16.89,6.83
2018,1,3,16,45,3.0,9.0,1.25,9.9,9.0,9.34,0.0
2018,1,3,17,0,0.0,2.0,1.3,9.7,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,1.55,9.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,7,15,3.0,2.5,2.05,9.75,2.5,0.0,0.0
2018,1,4,7,30,6.0,5.0,2.2,10.3,5.0,6.09,0.0
2018,1,4,7,45,6.0,16.5,2.3,10.85,17.0,17.95,0.0
2018,1,4,8,0,6.0,28.0,2.4,11.4,29.0,28.92,17.29
2018,1,4,8,15,11.0,42.0,2.45,11.85,44.0,45.26,32.26
2018,1,4,8,30,16.0,56.0,2.5,12.3,59.0,65.43,49.97
2018,1,4,8,45,58.5,72.5,2.55,12.8,87.0,104.14,83.38
2018,1,4,9,0,101.0,89.0,2.6,13.3,115.0,154.05,126.22
2018,1,4,9,15,240.0,97.5,2.7,13.9,171.0,253.83,210.98
2018,1,4,9,30,379.0,106.0,2.8,14.5,227.0,367.42,305.03
2018,1,4,9,45,324.5,125.0,2.9,15.15,236.5,358.48,296.76
2018,1,4,10,0,270.0,144.0,3.0,15.8,246.0,355.51,293.02
2018,1,4,10,15,290.0,150.0,3.1,16.3,266.5,384.67,316.29
2018,1,4,10,30,310.0,156.0,3.2,16.8,287.0,414.16,339.37
2018,1,4,10,45,193.0,164.0,3.35,17.35,247.0,330.47,269.9
2018,1,4,11,0,76.0,172.0,3.5,17.9,207.0,240.95,194.66
2018,1,4,11,15,62.0,178.5,3.55,18.15,207.5,238.2,191.87
2018,1,4,11,30,48.0,185.0,3.6,18.4,208.0,234.97,188.49
2018,1,4,11,45,215.0,177.0,3.65,18.65,283.0,387.21,314.13
2018,1,4,12,0,382.0,169.0,3.7,18.9,358.0,530.06,427.73
2018,1,4,12,15,412.5,159.5,3.65,18.9,363.5,544.52,438.81
2018,1,4,12,30,443.0,150.0,3.6,18.9,369.0,557.13,449.11
2018,1,4,12,45,382.5,159.0,3.6,18.95,346.0,515.72,415.98
2018,1,4,13,0,322.0,168.0,3.6,19.0,323.0,459.52,371.7
2018,1,4,13,15,256.5,165.0,3.55,18.9,286.0,399.87,324.23
2018,1,4,13,30,191.0,162.0,3.5,18.8,249.0,328.97,267.36
2018,1,4,13,45,122.0,158.0,3.45,18.7,212.5,268.96,218.07
2018,1,4,14,0,53.0,154.0,3.4,18.6,176.0,201.04,161.74
2018,1,4,14,15,151.0,126.5,3.2,18.35,183.5,246.09,201.33
2018,1,4,14,30,249.0,99.0,3.0,18.1,191.0,284.1,234.14
2018,1,4,14,45,387.0,80.5,2.8,17.85,208.0,351.7,289.98
2018,1,4,15,0,525.0,62.0,2.6,17.6,225.0,401.65,329.74
2018,1,4,15,15,512.0,58.5,2.6,17.6,200.5,368.37,301.02
2018,1,4,15,30,499.0,55.0,2.6,17.6,176.0,334.8,271.5
2018,1,4,15,45,289.0,44.0,1.95,16.3,111.0,201.3,161.38
2018,1,4,16,0,79.0,33.0,1.3,15.0,46.0,74.24,56.04
2018,1,4,16,15,47.0,23.0,1.25,14.4,30.0,42.37,28.76
2018,1,4,16,30,15.0,13.0,1.2,13.8,14.0,18.91,8.24
2018,1,4,16,45,11.0,7.5,1.15,13.2,8.0,9.98,0.0
2018,1,4,17,0,7.0,2.0,1.1,12.6,2.0,3.35,0.0
2018,1,4,17,15,3.5,1.0,1.1,12.45,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,12.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,12.5,1.0,0.95,0.0
2018,1,5,7,45,54.5,7.0,1.35,12.85,12.5,26.55,0.0
2018,1,5,8,0,109.0,13.0,1.4,13.2,24.0,62.31,41.58
2018,1,5,8,15,54.5,32.5,1.45,13.45,38.0,57.16,41.46
2018,1,5,8,30,0.0,52.0,1.5,13.7,52.0,50.41,37.08
2018,1,5,8,45,1.0,67.5,1.55,13.95,68.0,66.57,51.1
2018,1,5,9,0,2.0,83.0,1.6,14.2,84.0,82.83,65.01
2018,1,5,9,15,2.0,88.5,1.6,14.35,89.5,87.39,68.9
2018,1,5,9,30,2.0,94.0,1.6,14.5,95.0,92.24,72.93
2018,1,5,9,45,1.0,78.0,1.6,14.65,78.5,74.03,57.45
2018,1,5,10,0,0.0,62.0,1.6,14.8,62.0,57.66,43.5
2018,1,5,10,15,0.0,44.5,1.65,14.95,44.5,41.34,29.61
2018,1,5,10,30,0.0,27.0,1.7,15.1,27.0,25.06,15.72
2018,1,5,10,45,0.0,31.0,1.7,15.2,31.0,28.78,18.86
2018,1,5,11,0,0.0,35.0,1.7,15.3,35.0,32.51,21.97
2018,1,5,11,15,2.5,60.5,1.7,15.4,61.5,58.26,43.72
2018,1,5,11,30,5.0,86.0,1.7,15.5,88.0,84.22,65.43
2018,1,5,11,45,11.0,96.5,1.75,15.6,101.5,99.57,78.32
2018,1,5,12,0,17.0,107.0,1.8,15.7,115.0,120.95,96.14
2018,1,5,12,15,17.0,132.5,1.8,15.65,140.5,141.37,112.85
2018,1,5,12,30,17.0,158.0,1.8,15.6,166.0,168.48,134.92
2018,1,5,12,45,18.0,165.0,1.85,15.6,173.5,176.95,141.83
2018,1,5,13,0,19.0,172.0,1.9,15.6,181.0,185.58,148.93
2018,1,5,13,15,11.5,146.0,1.9,15.45,151.5,151.42,121.01
2018,1,5,13,30,4.0,120.0,1.9,15.3,122.0,118.18,93.64
2018,1,5,13,45,2.0,107.5,1.9,15.2,108.5,103.89,81.92
2018,1,5,14,0,0.0,95.0,1.9,15.1,95.0,89.81,70.28
2018,1,5,14,15,0.0,77.0,1.75,14.9,77.0,71.82,55.35
2018,1,5,14,30,0.0,59.0,1.6,14.7,59.0,54.86,41.17
2018,1,5,14,45,0.0,54.5,1.45,14.5,54.5,50.66,37.71
2018,1,5,15,0,0.0,50.0,1.3,14.3,50.0,46.46,34.21
2018,1,5,15,15,0.0,48.0,1.3,14.3,48.0,44.6,32.62
2018,1,5,15,30,0.0,46.0,1.3,14.3,46.0,42.74,30.97
2018,1,5,15,45,0.0,36.0,1.0,13.65,36.0,33.42,22.97
2018,1,5,16,0,0.0,26.0,0.7,13.0,26.0,24.12,14.9
2018,1,5,16,15,0.0,18.5,0.75,12.75,18.5,17.15,8.7
2018,1,5,16,30,0.0,11.0,0.8,12.5,11.0,10.19,2.16
2018,1,5,16,45,5.5,7.0,0.8,12.25,7.0,8.0,0.0
2018,1,5,17,0,11.0,3.0,0.8,12.0,3.0,5.15,0.0
2018,1,5,17,15,5.5,1.5,0.95,11.9,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.0,1.0,7.8,2.0,0.0,0.0
2018,1,6,7,30,3.0,4.0,1.1,8.3,4.0,4.47,0.0
2018,1,6,7,45,92.5,18.0,1.15,8.8,27.0,53.01,3.71
2018,1,6,8,0,182.0,32.0,1.2,9.3,50.0,110.56,78.95
2018,1,6,8,15,377.0,37.5,1.3,9.65,97.5,201.03,156.88
2018,1,6,8,30,572.0,43.0,1.4,10.0,145.0,309.67,249.06
2018,1,6,8,45,457.5,58.5,1.55,10.4,153.0,301.57,247.61
2018,1,6,9,0,343.0,74.0,1.7,10.8,161.0,278.27,231.41
2018,1,6,9,15,222.0,102.0,1.7,11.15,161.5,249.01,207.68
2018,1,6,9,30,101.0,130.0,1.7,11.5,162.0,209.57,173.68
2018,1,6,9,45,82.0,141.5,1.7,11.85,169.5,204.29,168.99
2018,1,6,10,0,63.0,153.0,1.7,12.2,177.0,206.42,170.02
2018,1,6,10,15,119.5,167.0,1.8,12.6,216.5,274.21,226.49
2018,1,6,10,30,176.0,181.0,1.9,13.0,256.0,335.07,276.15
2018,1,6,10,45,380.5,156.0,2.0,13.4,328.5,487.79,400.42
2018,1,6,11,0,585.0,131.0,2.1,13.8,401.0,630.79,512.12
2018,1,6,11,15,742.5,100.0,2.2,14.05,453.5,730.39,585.64
2018,1,6,11,30,900.0,69.0,2.3,14.3,506.0,819.05,648.97
2018,1,6,11,45,904.0,69.0,2.35,14.5,513.5,830.7,656.03
2018,1,6,12,0,908.0,69.0,2.4,14.7,521.0,838.95,661.52
2018,1,6,12,15,865.0,78.0,2.35,14.75,508.5,823.27,649.62
2018,1,6,12,30,822.0,87.0,2.3,14.8,496.0,796.98,630.43
2018,1,6,12,45,857.5,78.5,2.2,14.85,499.5,810.44,639.69
2018,1,6,13,0,893.0,70.0,2.1,14.9,503.0,813.0,640.83
2018,1,6,13,15,886.0,69.5,2.05,14.9,488.0,794.58,627.68
2018,1,6,13,30,879.0,69.0,2.0,14.9,473.0,773.08,612.59
2018,1,6,13,45,801.5,79.0,1.9,14.85,434.0,714.47,570.17
2018,1,6,14,0,724.0,89.0,1.8,14.8,395.0,653.26,525.59
2018,1,6,14,15,715.5,82.0,1.8,14.6,367.0,617.82,500.53
2018,1,6,14,30,707.0,75.0,1.8,14.4,339.0,580.45,472.54
2018,1,6,14,45,697.5,70.0,1.8,14.2,310.5,543.22,443.8
2018,1,6,15,0,688.0,65.0,1.8,14.0,282.0,504.56,413.02
2018,1,6,15,15,662.5,60.5,1.8,14.0,248.0,456.43,373.36
2018,1,6,15,30,637.0,56.0,1.8,14.0,214.0,408.67,332.69
2018,1,6,15,45,616.0,49.0,1.35,12.6,179.0,360.71,290.78
2018,1,6,16,0,595.0,42.0,0.9,11.2,144.0,310.21,245.05
2018,1,6,16,15,503.5,35.5,0.95,10.65,105.0,241.9,184.73
2018,1,6,16,30,412.0,29.0,1.0,10.1,66.0,179.0,122.88
2018,1,6,16,45,254.0,19.0,1.0,9.6,38.0,95.28,0.0
2018,1,6,17,0,96.0,9.0,1.0,9.1,10.0,28.74,0.0
2018,1,6,17,15,48.0,4.5,1.0,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,7,15,6.0,3.0,1.0,4.9,3.0,0.0,0.0
2018,1,7,7,30,12.0,6.0,1.1,5.3,6.0,8.33,0.0
2018,1,7,7,45,38.5,16.5,1.25,5.7,19.5,32.13,0.61
2018,1,7,8,0,65.0,27.0,1.4,6.1,33.0,58.32,40.46
2018,1,7,8,15,32.5,36.0,1.45,6.35,39.0,48.37,35.44
2018,1,7,8,30,0.0,45.0,1.5,6.6,45.0,42.49,31.35
2018,1,7,8,45,0.0,53.0,1.55,6.8,53.0,49.96,38.14
2018,1,7,9,0,0.0,61.0,1.6,7.0,61.0,57.52,44.87
2018,1,7,9,15,0.0,64.0,1.7,7.35,64.0,59.95,46.97
2018,1,7,9,30,0.0,67.0,1.8,7.7,67.0,62.53,49.14
2018,1,7,9,45,0.0,83.5,1.85,8.1,83.5,79.03,63.28
2018,1,7,10,0,0.0,100.0,1.9,8.5,100.0,95.73,77.41
2018,1,7,10,15,0.0,110.5,2.0,8.95,110.5,106.22,86.09
2018,1,7,10,30,0.0,121.0,2.1,9.4,121.0,116.8,94.77
2018,1,7,10,45,0.0,114.0,2.15,9.9,114.0,109.01,87.85
2018,1,7,11,0,0.0,107.0,2.2,10.4,107.0,101.52,81.26
2018,1,7,11,15,0.0,117.5,2.2,10.8,117.5,112.13,90.0
2018,1,7,11,30,0.0,128.0,2.2,11.2,128.0,122.85,98.76
2018,1,7,11,45,0.0,128.5,2.15,11.6,128.5,123.24,98.84
2018,1,7,12,0,0.0,129.0,2.1,12.0,129.0,123.68,99.02
2018,1,7,12,15,0.0,123.5,2.05,12.25,123.5,117.96,94.14
2018,1,7,12,30,0.0,118.0,2.0,12.5,118.0,112.32,89.37
2018,1,7,12,45,0.0,121.0,1.95,12.75,121.0,115.47,91.95
2018,1,7,13,0,0.0,124.0,1.9,13.0,124.0,118.7,94.6
2018,1,7,13,15,3.5,138.5,1.75,13.05,140.0,136.94,109.91
2018,1,7,13,30,7.0,153.0,1.6,13.1,156.0,155.63,125.5
2018,1,7,13,45,9.5,150.0,1.4,13.1,154.0,154.72,124.87
2018,1,7,14,0,12.0,147.0,1.2,13.1,152.0,153.82,124.3
2018,1,7,14,15,9.5,134.0,1.05,12.8,138.0,138.33,111.65
2018,1,7,14,30,7.0,121.0,0.9,12.5,124.0,123.09,99.15
2018,1,7,14,45,5.0,111.5,0.75,12.2,113.5,112.25,90.26
2018,1,7,15,0,3.0,102.0,0.6,11.9,103.0,101.66,81.47
2018,1,7,15,15,1.5,86.5,0.6,11.9,87.0,84.94,67.34
2018,1,7,15,30,0.0,71.0,0.6,11.9,71.0,68.41,53.23
2018,1,7,15,45,0.0,57.5,0.7,11.2,57.5,54.97,41.71
2018,1,7,16,0,0.0,44.0,0.8,10.5,44.0,41.53,30.0
2018,1,7,16,15,0.0,33.0,0.8,10.3,33.0,30.82,20.41
2018,1,7,16,30,0.0,22.0,0.8,10.1,22.0,20.42,10.55
2018,1,7,16,45,8.5,13.0,0.8,9.95,13.0,14.48,0.0
2018,1,7,17,0,17.0,4.0,0.8,9.8,4.0,7.42,0.0
2018,1,7,17,15,8.5,2.0,0.8,9.7,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,9.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,9.7,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.1,9.9,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.3,10.1,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.4,10.3,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.5,10.5,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.6,10.7,8.5,7.87,1.17
2018,1,8,9,0,0.0,10.0,2.7,10.9,10.0,9.26,2.4
2018,1,8,9,15,0.0,13.0,2.8,11.05,13.0,12.04,4.83
2018,1,8,9,30,0.0,16.0,2.9,11.2,16.0,14.83,7.25
2018,1,8,9,45,0.0,23.0,3.0,11.4,23.0,21.33,12.86
2018,1,8,10,0,0.0,30.0,3.1,11.6,30.0,27.84,18.45
2018,1,8,10,15,0.0,30.0,3.05,11.75,30.0,27.85,18.4
2018,1,8,10,30,0.0,30.0,3.0,11.9,30.0,27.85,18.35
2018,1,8,10,45,0.0,27.5,2.95,12.05,27.5,25.53,16.32
2018,1,8,11,0,0.0,25.0,2.9,12.2,25.0,23.21,14.29
2018,1,8,11,15,0.0,40.0,2.95,12.35,40.0,37.17,26.19
2018,1,8,11,30,0.0,55.0,3.0,12.5,55.0,51.15,38.03
2018,1,8,11,45,0.0,44.0,3.0,12.6,44.0,40.9,29.28
2018,1,8,12,0,0.0,33.0,3.0,12.7,33.0,30.66,20.54
2018,1,8,12,15,0.0,35.0,2.8,12.8,35.0,32.52,22.12
2018,1,8,12,30,0.0,37.0,2.6,12.9,37.0,34.38,23.7
2018,1,8,12,45,0.0,32.0,2.4,12.95,32.0,29.73,19.75
2018,1,8,13,0,0.0,27.0,2.2,13.0,27.0,25.07,15.79
2018,1,8,13,15,0.0,33.5,2.2,13.0,33.5,31.12,20.97
2018,1,8,13,30,0.0,40.0,2.2,13.0,40.0,37.16,26.15
2018,1,8,13,45,0.0,49.5,2.15,13.0,49.5,46.01,33.73
2018,1,8,14,0,0.0,59.0,2.1,13.0,59.0,54.86,41.32
2018,1,8,14,15,0.0,57.5,1.95,12.85,57.5,53.46,40.21
2018,1,8,14,30,0.0,56.0,1.8,12.7,56.0,52.06,39.11
2018,1,8,14,45,0.0,42.0,1.65,12.55,42.0,39.01,28.01
2018,1,8,15,0,0.0,28.0,1.5,12.4,28.0,25.98,16.84
2018,1,8,15,15,0.0,27.0,1.5,12.4,27.0,25.04,16.05
2018,1,8,15,30,0.0,26.0,1.5,12.4,26.0,24.11,15.22
2018,1,8,15,45,0.0,25.5,1.35,12.0,25.5,23.65,14.77
2018,1,8,16,0,0.0,25.0,1.2,11.6,25.0,23.19,14.24
2018,1,8,16,15,0.0,21.5,1.15,11.5,21.5,19.94,11.18
2018,1,8,16,30,0.0,18.0,1.1,11.4,18.0,16.69,7.66
2018,1,8,16,45,0.0,10.5,1.05,11.25,10.5,9.73,0.0
2018,1,8,17,0,0.0,3.0,1.0,11.1,3.0,2.86,0.0
2018,1,8,17,15,0.0,1.5,0.95,11.15,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,10.45,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,10.8,2.0,1.91,0.0
2018,1,9,7,45,0.0,6.0,0.95,11.2,6.0,5.55,0.0
2018,1,9,8,0,0.0,10.0,1.0,11.6,10.0,9.26,1.78
2018,1,9,8,15,0.0,13.5,1.0,11.95,13.5,12.5,4.91
2018,1,9,8,30,0.0,17.0,1.0,12.3,17.0,15.75,7.85
2018,1,9,8,45,0.0,20.0,1.05,12.6,20.0,18.54,10.35
2018,1,9,9,0,0.0,23.0,1.1,12.9,23.0,21.32,12.79
2018,1,9,9,15,0.0,36.0,1.0,13.1,36.0,33.41,23.23
2018,1,9,9,30,0.0,49.0,0.9,13.3,49.0,45.53,33.58
2018,1,9,9,45,0.0,54.5,0.85,13.55,54.5,50.66,37.87
2018,1,9,10,0,0.0,60.0,0.8,13.8,60.0,55.79,42.12
2018,1,9,10,15,3.5,94.0,0.8,13.8,95.5,91.42,72.19
2018,1,9,10,30,7.0,128.0,0.8,13.8,131.0,129.3,103.6
2018,1,9,10,45,10.5,144.5,0.75,13.8,149.5,149.29,119.86
2018,1,9,11,0,14.0,161.0,0.7,13.8,168.0,169.63,136.31
2018,1,9,11,15,7.0,143.0,0.75,13.8,146.5,144.38,115.3
2018,1,9,11,30,0.0,125.0,0.8,13.8,125.0,119.65,94.74
2018,1,9,11,45,0.0,105.5,0.8,13.75,105.5,99.58,78.2
2018,1,9,12,0,0.0,86.0,0.8,13.7,86.0,80.11,62.03
2018,1,9,12,15,0.0,64.5,0.75,13.7,64.5,60.02,45.24
2018,1,9,12,30,0.0,43.0,0.7,13.7,43.0,39.97,28.37
2018,1,9,12,45,0.0,41.0,0.6,13.65,41.0,38.11,26.84
2018,1,9,13,0,0.0,39.0,0.5,13.6,39.0,36.24,25.29
2018,1,9,13,15,0.0,42.5,0.6,13.5,42.5,39.5,28.09
2018,1,9,13,30,0.0,46.0,0.7,13.4,46.0,42.75,30.89
2018,1,9,13,45,6.0,59.0,0.75,13.3,61.5,59.42,45.31
2018,1,9,14,0,12.0,72.0,0.8,13.2,77.0,79.07,62.18
2018,1,9,14,15,15.0,90.0,0.9,13.05,96.0,95.44,76.11
2018,1,9,14,30,18.0,108.0,1.0,12.9,115.0,116.25,93.75
2018,1,9,14,45,24.5,94.0,1.15,12.7,102.5,110.73,89.43
2018,1,9,15,0,31.0,80.0,1.3,12.5,90.0,98.81,79.64
2018,1,9,15,15,15.5,56.0,1.3,12.5,61.0,63.22,49.04
2018,1,9,15,30,0.0,32.0,1.3,12.5,32.0,29.69,20.01
2018,1,9,15,45,0.0,26.0,1.25,12.0,26.0,24.11,15.18
2018,1,9,16,0,0.0,20.0,1.2,11.5,20.0,18.54,10.28
2018,1,9,16,15,0.0,15.0,1.15,11.3,15.0,13.89,6.12
2018,1,9,16,30,0.0,10.0,1.1,11.1,10.0,9.26,1.8
2018,1,9,16,45,0.0,6.0,1.1,10.85,6.0,5.55,0.0
2018,1,9,17,0,0.0,2.0,1.1,10.6,2.0,1.91,0.0
2018,1,9,17,15,0.0,1.0,1.35,10.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.45,7.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.5,8.1,3.0,2.86,0.0
2018,1,10,7,45,0.0,8.5,1.55,8.5,8.5,7.87,0.0
2018,1,10,8,0,0.0,14.0,1.6,8.9,14.0,12.97,4.87
2018,1,10,8,15,0.0,20.0,1.65,9.1,20.0,18.54,10.16
2018,1,10,8,30,0.0,26.0,1.7,9.3,26.0,24.12,15.21
2018,1,10,8,45,9.0,42.5,1.8,9.5,45.0,43.73,32.41
2018,1,10,9,0,18.0,59.0,1.9,9.7,64.0,67.72,53.42
2018,1,10,9,15,27.0,87.5,1.9,9.8,96.0,104.97,85.66
2018,1,10,9,30,36.0,116.0,1.9,9.9,128.0,143.76,118.78
2018,1,10,9,45,18.5,93.0,1.95,9.95,99.0,105.72,86.01
2018,1,10,10,0,1.0,70.0,2.0,10.0,70.0,65.8,51.35
2018,1,10,10,15,0.5,72.0,2.0,10.1,72.0,67.35,52.59
2018,1,10,10,30,0.0,74.0,2.0,10.2,74.0,68.87,53.76
2018,1,10,10,45,0.0,85.0,2.05,10.25,85.0,79.39,62.64
2018,1,10,11,0,0.0,96.0,2.1,10.3,96.0,90.28,71.78
2018,1,10,11,15,0.0,109.0,2.15,10.4,109.0,103.31,82.67
2018,1,10,11,30,0.0,122.0,2.2,10.5,122.0,116.5,93.65
2018,1,10,11,45,18.5,148.5,2.2,10.6,158.0,159.3,130.06
2018,1,10,12,0,37.0,175.0,2.2,10.7,194.0,213.63,175.44
2018,1,10,12,15,25.5,169.0,2.2,10.8,182.0,197.13,161.18
2018,1,10,12,30,14.0,163.0,2.2,10.9,170.0,171.07,139.23
2018,1,10,12,45,9.0,150.0,2.15,11.0,154.5,153.08,124.17
2018,1,10,13,0,4.0,137.0,2.1,11.1,139.0,135.36,109.27
2018,1,10,13,15,2.0,124.5,2.05,11.2,125.5,120.85,97.14
2018,1,10,13,30,0.0,112.0,2.0,11.3,112.0,106.54,85.14
2018,1,10,13,45,3.0,118.0,1.9,11.35,119.5,115.32,92.74
2018,1,10,14,0,6.0,124.0,1.8,11.4,127.0,124.21,100.4
2018,1,10,14,15,6.0,112.0,1.7,11.45,114.5,111.88,90.13
2018,1,10,14,30,6.0,100.0,1.6,11.5,102.0,99.63,79.91
2018,1,10,14,45,44.5,102.5,1.45,11.5,117.0,133.16,109.34
2018,1,10,15,0,83.0,105.0,1.3,11.5,132.0,167.34,138.56
2018,1,10,15,15,212.5,88.0,1.3,11.5,146.0,226.22,188.84
2018,1,10,15,30,342.0,71.0,1.3,11.5,160.0,274.28,227.58
2018,1,10,15,45,286.5,66.0,0.95,11.15,131.5,226.44,185.29
2018,1,10,16,0,231.0,61.0,0.6,10.8,103.0,183.35,147.06
2018,1,10,16,15,152.5,44.0,0.65,10.65,69.0,114.41,88.2
2018,1,10,16,30,74.0,27.0,0.7,10.5,35.0,60.75,41.98
2018,1,10,16,45,41.0,16.0,0.7,10.3,20.0,32.19,5.81
2018,1,10,17,0,8.0,5.0,0.7,10.1,5.0,6.51,0.0
2018,1,10,17,15,4.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,7,15,5.5,2.5,0.3,10.05,2.5,0.0,0.0
2018,1,11,7,30,11.0,5.0,0.3,10.2,5.0,7.12,0.0
2018,1,11,7,45,111.5,18.0,0.3,10.35,28.5,57.72,9.57
2018,1,11,8,0,212.0,31.0,0.3,10.5,52.0,117.58,83.89
2018,1,11,8,15,126.5,46.5,0.45,10.85,60.5,107.68,82.85
2018,1,11,8,30,41.0,62.0,0.6,11.2,69.0,83.08,64.94
2018,1,11,8,45,38.0,80.0,0.7,11.5,88.0,103.21,82.76
2018,1,11,9,0,35.0,98.0,0.8,11.8,107.0,122.96,99.76
2018,1,11,9,15,52.0,115.5,0.9,12.15,131.0,153.03,125.27
2018,1,11,9,30,69.0,133.0,1.0,12.5,155.0,184.54,151.62
2018,1,11,9,45,53.5,125.0,1.1,12.85,143.5,165.2,135.19
2018,1,11,10,0,38.0,117.0,1.2,13.2,132.0,145.9,118.74
2018,1,11,10,15,19.0,112.0,1.2,13.6,119.5,127.19,102.43
2018,1,11,10,30,0.0,107.0,1.2,14.0,107.0,101.94,80.55
2018,1,11,10,45,1.5,126.0,1.2,14.35,126.5,122.55,97.51
2018,1,11,11,0,3.0,145.0,1.2,14.7,146.0,143.52,114.5
2018,1,11,11,15,38.5,178.0,1.1,14.95,197.0,218.17,175.91
2018,1,11,11,30,74.0,211.0,1.0,15.2,248.0,286.71,230.58
2018,1,11,11,45,141.5,219.5,0.9,15.45,291.0,365.74,292.96
2018,1,11,12,0,209.0,228.0,0.8,15.7,334.0,432.78,344.35
2018,1,11,12,15,279.0,216.0,0.9,15.85,357.5,490.07,388.83
2018,1,11,12,30,349.0,204.0,1.0,16.0,381.0,533.06,422.51
2018,1,11,12,45,306.5,209.0,1.1,16.15,363.0,502.21,398.63
2018,1,11,13,0,264.0,214.0,1.2,16.3,345.0,470.87,374.76
2018,1,11,13,15,241.5,209.5,1.35,16.25,326.5,444.0,355.11
2018,1,11,13,30,219.0,205.0,1.5,16.2,308.0,404.49,325.52
2018,1,11,13,45,347.5,173.0,1.6,16.2,328.0,471.73,381.15
2018,1,11,14,0,476.0,141.0,1.7,16.2,348.0,532.86,430.33
2018,1,11,14,15,548.5,118.0,1.7,16.0,342.0,548.21,443.19
2018,1,11,14,30,621.0,95.0,1.7,15.8,336.0,553.48,448.44
2018,1,11,14,45,581.0,92.0,1.7,15.6,301.5,501.81,408.27
2018,1,11,15,0,541.0,89.0,1.7,15.4,267.0,451.07,368.29
2018,1,11,15,15,533.5,78.0,1.7,15.4,236.0,411.33,335.99
2018,1,11,15,30,526.0,67.0,1.7,15.4,205.0,370.73,301.8
2018,1,11,15,45,423.0,63.5,1.25,14.3,162.5,292.23,236.23
2018,1,11,16,0,320.0,60.0,0.8,13.2,120.0,220.67,175.64
2018,1,11,16,15,251.0,49.0,0.85,12.6,88.5,165.77,128.31
