Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,505.71,407.92
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,558.01,447.53
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,611.74,487.44
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,643.59,510.38
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,674.01,532.22
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,691.82,544.49
2018,2,1,11,30,581.0,169.0,2.1,17.9,495.0,707.29,555.13
2018,2,1,11,45,624.0,159.0,2.2,18.15,514.0,746.02,583.18
2018,2,1,12,0,667.0,149.0,2.3,18.4,533.0,777.57,605.24
2018,2,1,12,15,688.0,142.5,2.35,18.5,540.0,791.21,614.63
2018,2,1,12,30,709.0,136.0,2.4,18.6,547.0,801.89,622.21
2018,2,1,12,45,806.0,105.5,2.5,18.65,568.0,842.87,651.77
2018,2,1,13,0,903.0,75.0,2.6,18.7,589.0,875.85,675.44
2018,2,1,13,15,867.0,82.5,2.6,18.7,566.5,843.32,652.84
2018,2,1,13,30,831.0,90.0,2.6,18.7,544.0,815.18,633.89
2018,2,1,13,45,798.0,93.0,2.6,18.7,515.5,774.91,606.16
2018,2,1,14,0,765.0,96.0,2.6,18.7,487.0,732.88,577.02
2018,2,1,14,15,760.5,90.5,2.5,18.5,461.5,701.57,555.32
2018,2,1,14,30,756.0,85.0,2.4,18.3,436.0,667.78,531.57
2018,2,1,14,45,730.0,83.5,2.25,18.1,402.0,621.26,497.78
2018,2,1,15,0,704.0,82.0,2.1,17.9,368.0,576.99,463.75
2018,2,1,15,15,726.0,70.0,2.1,17.9,339.5,544.64,439.05
2018,2,1,15,30,748.0,58.0,2.1,17.9,311.0,510.97,412.08
2018,2,1,15,45,716.0,54.5,1.55,16.6,270.5,454.67,365.98
2018,2,1,16,0,684.0,51.0,1.0,15.3,230.0,399.56,319.16
2018,2,1,16,15,555.0,50.5,1.05,14.65,178.0,309.94,245.64
2018,2,1,16,30,426.0,50.0,1.1,14.0,126.0,230.31,178.83
2018,2,1,16,45,394.0,40.0,1.15,13.35,94.0,184.45,136.8
2018,2,1,17,0,362.0,30.0,1.2,12.7,62.0,141.88,91.81
2018,2,1,17,15,214.0,18.0,1.2,12.55,34.0,68.99,0.0
2018,2,1,17,30,66.0,6.0,1.2,12.4,6.0,15.81,0.0
2018,2,1,17,45,33.0,3.0,1.2,12.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,2,7,15,146.0,10.5,1.15,8.2,18.0,33.53,0.0
2018,2,2,7,30,292.0,21.0,1.3,9.0,36.0,92.04,0.0
2018,2,2,7,45,343.5,31.0,1.5,9.75,66.5,141.33,97.13
2018,2,2,8,0,395.0,41.0,1.7,10.5,97.0,189.56,144.32
2018,2,2,8,15,534.0,43.0,1.7,11.1,148.0,267.85,212.26
2018,2,2,8,30,673.0,45.0,1.7,11.7,199.0,358.09,289.45
2018,2,2,8,45,626.0,61.0,1.75,12.3,227.5,390.69,319.55
2018,2,2,9,0,579.0,77.0,1.8,12.9,256.0,415.19,341.35
2018,2,2,9,15,530.0,98.0,1.9,13.55,279.0,437.71,359.93
2018,2,2,9,30,481.0,119.0,2.0,14.2,302.0,450.89,370.0
2018,2,2,9,45,481.5,132.5,2.05,14.85,331.0,486.86,397.52
2018,2,2,10,0,482.0,146.0,2.1,15.5,360.0,521.39,423.01
2018,2,2,10,15,528.0,146.5,2.2,15.9,396.0,573.04,462.49
2018,2,2,10,30,574.0,147.0,2.3,16.3,432.0,625.75,501.95
2018,2,2,10,45,573.5,155.0,2.35,16.7,451.0,650.74,519.16
2018,2,2,11,0,573.0,163.0,2.4,17.1,470.0,673.56,534.75
2018,2,2,11,15,584.5,164.5,2.4,17.4,486.5,696.63,550.72
2018,2,2,11,30,596.0,166.0,2.4,17.7,503.0,723.14,568.87
2018,2,2,11,45,581.0,174.0,2.45,18.0,507.0,721.43,566.55
2018,2,2,12,0,566.0,182.0,2.5,18.3,511.0,722.37,566.25
2018,2,2,12,15,582.0,177.5,2.5,18.5,516.5,733.43,574.11
2018,2,2,12,30,598.0,173.0,2.5,18.7,522.0,747.42,583.86
2018,2,2,12,45,627.0,162.0,2.5,18.9,524.5,758.07,591.34
2018,2,2,13,0,656.0,151.0,2.5,19.1,527.0,765.42,596.35
2018,2,2,13,15,684.5,139.5,2.5,19.05,523.5,768.22,598.84
2018,2,2,13,30,713.0,128.0,2.5,19.0,520.0,767.21,598.8
2018,2,2,13,45,787.0,104.5,2.5,18.95,522.0,781.13,609.61
2018,2,2,14,0,861.0,81.0,2.5,18.9,524.0,793.14,619.06
2018,2,2,14,15,821.0,82.5,2.4,18.65,487.0,740.32,581.94
2018,2,2,14,30,781.0,84.0,2.3,18.4,450.0,686.78,544.34
2018,2,2,14,45,802.0,75.0,2.2,18.15,426.5,663.49,528.64
2018,2,2,15,0,823.0,66.0,2.1,17.9,403.0,635.97,508.87
2018,2,2,15,15,754.5,69.5,2.1,17.9,355.5,563.44,453.05
2018,2,2,15,30,686.0,73.0,2.1,17.9,308.0,496.63,400.38
2018,2,2,15,45,606.5,72.5,1.65,16.75,260.0,421.12,339.82
2018,2,2,16,0,527.0,72.0,1.2,15.6,212.0,351.23,282.23
2018,2,2,16,15,520.0,59.0,1.15,14.85,175.5,305.58,242.96
2018,2,2,16,30,513.0,46.0,1.1,14.1,139.0,259.63,201.45
2018,2,2,16,45,442.5,38.0,1.1,13.35,101.5,198.74,147.53
2018,2,2,17,0,372.0,30.0,1.1,12.6,64.0,145.22,95.78
2018,2,2,17,15,223.5,19.0,1.1,12.4,36.0,72.8,0.0
2018,2,2,17,30,75.0,8.0,1.1,12.2,8.0,19.2,0.0
2018,2,2,17,45,37.5,4.0,1.1,12.0,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,15,141.5,11.0,0.9,8.95,19.0,33.36,0.0
2018,2,3,7,30,283.0,22.0,0.9,9.8,38.0,91.71,9.32
2018,2,3,7,45,416.5,30.0,0.95,10.7,78.0,160.66,110.65
2018,2,3,8,0,550.0,38.0,1.0,11.6,118.0,235.28,177.26
2018,2,3,8,15,619.5,43.0,1.0,12.2,163.0,299.29,234.59
2018,2,3,8,30,689.0,48.0,1.0,12.8,208.0,369.36,295.28
2018,2,3,8,45,733.0,52.0,1.05,13.45,253.5,431.49,347.98
2018,2,3,9,0,777.0,56.0,1.1,14.1,299.0,496.23,400.66
2018,2,3,9,15,807.0,58.5,1.2,14.85,341.0,553.15,445.6
2018,2,3,9,30,837.0,61.0,1.3,15.6,383.0,610.48,489.29
2018,2,3,9,45,858.0,63.0,1.35,16.3,420.5,656.43,522.81
2018,2,3,10,0,879.0,65.0,1.4,17.0,458.0,705.68,556.05
2018,2,3,10,15,891.5,66.5,1.45,17.55,489.0,746.65,583.01
2018,2,3,10,30,904.0,68.0,1.5,18.1,520.0,785.38,608.07
2018,2,3,10,45,913.5,69.0,1.5,18.6,544.5,818.62,628.59
2018,2,3,11,0,923.0,70.0,1.5,19.1,569.0,848.98,646.97
2018,2,3,11,15,928.5,71.5,1.55,19.45,586.5,873.51,662.28
2018,2,3,11,30,934.0,73.0,1.6,19.8,604.0,894.66,675.37
2018,2,3,11,45,936.0,73.5,1.6,20.1,613.0,908.03,682.84
2018,2,3,12,0,938.0,74.0,1.6,20.4,622.0,917.71,688.05
2018,2,3,12,15,937.5,74.5,1.6,20.55,623.5,921.46,689.88
2018,2,3,12,30,937.0,75.0,1.6,20.7,625.0,921.43,689.43
2018,2,3,12,45,934.0,74.5,1.6,20.85,618.5,914.21,684.4
2018,2,3,13,0,931.0,74.0,1.6,21.0,612.0,903.29,677.15
2018,2,3,13,15,926.0,73.5,1.65,21.0,598.0,887.01,667.47
2018,2,3,13,30,921.0,73.0,1.7,21.0,584.0,867.25,655.54
2018,2,3,13,45,913.0,72.0,1.7,20.95,562.5,841.06,638.83
2018,2,3,14,0,905.0,71.0,1.7,20.9,541.0,811.78,620.02
2018,2,3,14,15,892.5,69.5,1.7,20.75,512.5,775.53,596.51
2018,2,3,14,30,880.0,68.0,1.7,20.6,484.0,736.86,571.08
2018,2,3,14,45,862.5,66.0,1.7,20.4,449.0,691.88,540.89
2018,2,3,15,0,845.0,64.0,1.7,20.2,414.0,650.06,512.27
2018,2,3,15,15,820.0,62.0,1.7,20.2,374.5,597.16,472.61
2018,2,3,15,30,795.0,60.0,1.7,20.2,335.0,543.92,431.51
2018,2,3,15,45,759.5,56.0,1.35,18.8,291.0,482.74,383.5
2018,2,3,16,0,724.0,52.0,1.0,17.4,247.0,422.99,334.76
2018,2,3,16,15,669.0,47.5,1.05,16.7,202.0,356.04,279.48
2018,2,3,16,30,614.0,43.0,1.1,16.0,157.0,293.29,225.38
2018,2,3,16,45,521.0,36.5,1.1,15.3,114.0,220.77,162.59
2018,2,3,17,0,428.0,30.0,1.1,14.6,71.0,160.9,106.78
2018,2,3,17,15,264.5,19.5,1.1,14.5,40.5,82.85,0.0
2018,2,3,17,30,101.0,9.0,1.1,14.4,10.0,24.29,0.0
2018,2,3,17,45,50.5,4.5,1.1,14.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,7,15,18.5,9.5,0.65,10.7,10.5,12.06,0.0
2018,2,4,7,30,37.0,19.0,0.6,11.3,21.0,29.09,3.06
2018,2,4,7,45,57.5,35.5,0.55,11.9,42.5,57.19,39.07
2018,2,4,8,0,78.0,52.0,0.5,12.5,64.0,84.92,64.12
2018,2,4,8,15,109.0,70.0,0.5,13.0,92.5,120.71,95.15
2018,2,4,8,30,140.0,88.0,0.5,13.5,121.0,159.68,128.56
2018,2,4,8,45,165.0,105.0,0.5,13.95,151.5,197.51,160.5
2018,2,4,9,0,190.0,122.0,0.5,14.4,182.0,245.54,199.86
2018,2,4,9,15,164.0,139.5,0.7,14.95,196.5,250.4,203.75
2018,2,4,9,30,138.0,157.0,0.9,15.5,211.0,260.57,211.51
2018,2,4,9,45,127.0,172.5,1.1,16.05,225.5,275.98,223.28
2018,2,4,10,0,116.0,188.0,1.3,16.6,240.0,290.28,233.86
2018,2,4,10,15,96.0,201.5,1.45,17.2,246.5,283.62,227.47
2018,2,4,10,30,76.0,215.0,1.6,17.8,253.0,285.77,227.95
2018,2,4,10,45,108.0,226.0,1.75,18.35,283.0,325.33,259.16
2018,2,4,11,0,140.0,237.0,1.9,18.9,313.0,378.77,300.37
2018,2,4,11,15,318.5,219.5,2.0,19.15,400.0,524.36,414.62
2018,2,4,11,30,497.0,202.0,2.1,19.4,487.0,676.59,528.61
2018,2,4,11,45,578.0,179.0,2.15,19.7,515.5,727.06,565.01
2018,2,4,12,0,659.0,156.0,2.2,20.0,544.0,782.97,604.29
2018,2,4,12,15,735.5,135.0,2.2,19.95,569.0,829.22,636.11
2018,2,4,12,30,812.0,114.0,2.2,19.9,594.0,867.27,662.12
2018,2,4,12,45,849.0,102.5,2.15,19.9,600.0,882.95,672.21
2018,2,4,13,0,886.0,91.0,2.1,19.9,606.0,894.31,679.66
2018,2,4,13,15,896.5,86.0,2.0,19.75,597.0,879.11,669.03
2018,2,4,13,30,907.0,81.0,1.9,19.6,588.0,867.44,661.21
2018,2,4,13,45,899.0,80.0,1.8,19.45,566.5,841.5,643.63
2018,2,4,14,0,891.0,79.0,1.7,19.3,545.0,812.51,624.11
2018,2,4,14,15,880.5,77.0,1.65,19.05,517.0,777.53,601.09
2018,2,4,14,30,870.0,75.0,1.6,18.8,489.0,745.59,580.11
2018,2,4,14,45,855.5,72.0,1.55,18.6,455.0,701.36,549.97
2018,2,4,15,0,841.0,69.0,1.5,18.4,421.0,655.36,517.84
2018,2,4,15,15,816.0,66.0,1.5,18.4,380.5,601.27,477.44
2018,2,4,15,30,791.0,63.0,1.5,18.4,340.0,546.85,435.56
2018,2,4,15,45,758.0,59.0,1.25,17.25,296.5,487.03,388.55
2018,2,4,16,0,725.0,55.0,1.0,16.1,253.0,428.38,340.67
2018,2,4,16,15,673.5,49.5,1.05,15.35,207.5,361.56,285.43
2018,2,4,16,30,622.0,44.0,1.1,14.6,162.0,298.64,231.05
2018,2,4,16,45,530.5,37.0,1.1,13.85,118.0,225.43,167.46
2018,2,4,17,0,439.0,30.0,1.1,13.1,74.0,164.59,111.26
2018,2,4,17,15,272.5,20.0,1.15,12.95,42.5,86.04,5.53
2018,2,4,17,30,106.0,10.0,1.2,12.8,11.0,26.16,0.0
2018,2,4,17,45,53.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,7,15,140.5,11.5,1.05,9.85,20.0,33.88,0.0
2018,2,5,7,30,281.0,23.0,1.1,10.4,40.0,93.82,28.53
2018,2,5,7,45,409.0,31.0,1.15,10.95,80.5,160.38,112.33
2018,2,5,8,0,537.0,39.0,1.2,11.5,121.0,235.95,179.11
2018,2,5,8,15,606.0,45.0,1.35,12.05,166.5,297.82,234.98
2018,2,5,8,30,675.0,51.0,1.5,12.6,212.0,368.43,296.74
2018,2,5,8,45,718.5,54.5,1.6,13.1,257.0,429.39,349.21
2018,2,5,9,0,762.0,58.0,1.7,13.6,302.0,492.89,401.87
2018,2,5,9,15,793.0,61.0,1.9,14.15,344.5,550.58,448.63
2018,2,5,9,30,824.0,64.0,2.1,14.7,387.0,608.81,494.42
2018,2,5,9,45,846.5,66.0,2.25,15.25,425.0,660.27,533.5
2018,2,5,10,0,869.0,68.0,2.4,15.8,463.0,705.61,565.42
2018,2,5,10,15,877.0,71.0,2.5,16.3,493.0,744.9,592.29
2018,2,5,10,30,885.0,74.0,2.6,16.8,523.0,781.69,617.08
2018,2,5,10,45,788.0,104.5,2.65,17.25,518.5,770.15,606.69
2018,2,5,11,0,691.0,135.0,2.7,17.7,514.0,748.63,589.62
2018,2,5,11,15,580.0,174.0,2.75,18.1,499.0,707.38,557.61
2018,2,5,11,30,469.0,213.0,2.8,18.5,484.0,665.87,523.76
2018,2,5,11,45,443.5,224.5,2.8,18.9,484.0,662.54,519.83
2018,2,5,12,0,418.0,236.0,2.8,19.3,484.0,656.7,513.86
2018,2,5,12,15,402.5,238.0,2.85,19.6,477.5,633.71,496.61
2018,2,5,12,30,387.0,240.0,2.9,19.9,471.0,622.27,487.62
2018,2,5,12,45,367.0,239.0,2.9,20.2,456.0,601.81,471.78
2018,2,5,13,0,347.0,238.0,2.9,20.5,441.0,580.1,455.06
2018,2,5,13,15,518.5,187.0,2.85,20.6,483.0,678.35,531.43
2018,2,5,13,30,690.0,136.0,2.8,20.7,525.0,762.12,593.24
2018,2,5,13,45,744.5,116.0,2.75,20.75,521.5,769.31,598.04
2018,2,5,14,0,799.0,96.0,2.7,20.8,518.0,767.49,597.14
2018,2,5,14,15,726.0,108.5,2.5,20.65,476.5,706.65,553.52
2018,2,5,14,30,653.0,121.0,2.3,20.5,435.0,643.43,507.4
2018,2,5,14,45,727.0,96.5,2.1,20.35,422.5,644.1,508.99
2018,2,5,15,0,801.0,72.0,1.9,20.2,410.0,634.05,501.69
2018,2,5,15,15,801.5,65.0,1.9,20.2,376.0,592.79,470.48
2018,2,5,15,30,802.0,58.0,1.9,20.2,342.0,549.1,436.62
2018,2,5,15,45,767.5,55.0,1.45,18.9,298.5,489.1,388.94
2018,2,5,16,0,733.0,52.0,1.0,17.6,255.0,430.39,340.55
2018,2,5,16,15,679.5,47.0,1.05,16.95,209.0,362.78,284.96
2018,2,5,16,30,626.0,42.0,1.1,16.3,163.0,299.3,230.47
2018,2,5,16,45,536.0,36.0,1.15,15.65,119.5,227.3,168.24
2018,2,5,17,0,446.0,30.0,1.2,15.0,76.0,167.18,113.44
2018,2,5,17,15,279.5,20.5,1.2,14.9,44.0,89.03,17.65
2018,2,5,17,30,113.0,11.0,1.2,14.8,12.0,28.35,0.0
2018,2,5,17,45,56.5,5.5,1.15,14.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,6,6,45,17.5,1.5,1.6,6.8,1.0,0.0,0.0
2018,2,6,7,0,35.0,3.0,1.6,7.1,2.0,0.0,0.0
2018,2,6,7,15,224.0,13.0,1.85,7.95,25.5,49.13,0.0
2018,2,6,7,30,413.0,23.0,2.1,8.8,49.0,121.46,46.57
2018,2,6,7,45,526.5,29.0,2.35,9.6,92.0,188.96,133.5
2018,2,6,8,0,640.0,35.0,2.6,10.4,135.0,264.65,202.46
2018,2,6,8,15,704.5,39.5,2.7,11.0,183.0,331.15,263.59
2018,2,6,8,30,769.0,44.0,2.8,11.6,231.0,403.26,327.78
2018,2,6,8,45,808.5,47.5,2.9,12.2,278.0,463.91,380.99
2018,2,6,9,0,848.0,51.0,3.0,12.8,325.0,529.13,435.78
2018,2,6,9,15,875.0,53.0,3.05,13.35,368.5,586.76,482.62
2018,2,6,9,30,902.0,55.0,3.1,13.9,412.0,644.43,527.87
2018,2,6,9,45,920.5,56.5,3.1,14.45,450.5,695.38,565.28
2018,2,6,10,0,939.0,58.0,3.1,15.0,489.0,744.92,599.61
2018,2,6,10,15,951.5,59.5,3.15,15.5,521.5,788.21,629.07
2018,2,6,10,30,964.0,61.0,3.2,16.0,554.0,829.06,656.37
2018,2,6,10,45,971.0,62.0,3.25,16.5,578.5,862.15,677.82
2018,2,6,11,0,978.0,63.0,3.3,17.0,603.0,892.02,696.87
2018,2,6,11,15,981.5,63.5,3.3,17.3,620.0,914.9,711.15
2018,2,6,11,30,985.0,64.0,3.3,17.6,637.0,934.1,722.93
2018,2,6,11,45,988.0,64.5,3.35,17.95,647.0,949.08,732.08
2018,2,6,12,0,991.0,65.0,3.4,18.3,657.0,960.17,738.69
2018,2,6,12,15,990.0,66.0,3.4,18.5,659.0,964.37,740.77
2018,2,6,12,30,989.0,67.0,3.4,18.7,661.0,964.57,740.31
2018,2,6,12,45,983.0,68.0,3.4,18.85,653.5,956.35,734.38
2018,2,6,13,0,977.0,69.0,3.4,19.0,646.0,944.24,726.0
2018,2,6,13,15,972.0,68.0,3.35,19.0,631.0,926.76,714.12
2018,2,6,13,30,967.0,67.0,3.3,19.0,616.0,905.59,699.83
2018,2,6,13,45,960.0,66.0,3.3,19.0,594.0,879.2,682.29
2018,2,6,14,0,953.0,65.0,3.3,19.0,572.0,849.5,662.41
2018,2,6,14,15,941.5,63.5,3.1,18.8,542.5,812.54,636.64
2018,2,6,14,30,930.0,62.0,2.9,18.6,513.0,772.9,608.85
2018,2,6,14,45,912.5,60.5,2.75,18.4,477.0,726.58,576.25
2018,2,6,15,0,895.0,59.0,2.6,18.2,441.0,678.54,542.02
2018,2,6,15,15,871.5,56.5,2.6,18.2,399.5,624.08,501.22
2018,2,6,15,30,848.0,54.0,2.6,18.2,358.0,569.07,458.1
2018,2,6,15,45,814.5,51.5,1.95,16.85,313.5,508.48,409.1
2018,2,6,16,0,781.0,49.0,1.3,15.5,269.0,451.96,361.25
2018,2,6,16,15,729.0,45.5,1.3,14.65,222.0,384.17,304.84
2018,2,6,16,30,677.0,42.0,1.3,13.8,175.0,320.19,249.23
2018,2,6,16,45,589.5,36.0,1.3,12.9,129.5,246.01,184.41
2018,2,6,17,0,502.0,30.0,1.3,12.0,84.0,180.52,124.63
2018,2,6,17,15,319.5,21.0,1.3,11.9,49.0,99.21,30.67
2018,2,6,17,30,137.0,12.0,1.3,11.8,14.0,33.29,0.0
2018,2,6,17,45,68.5,6.0,1.3,11.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.25,8.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,7,7,15,180.5,13.5,1.25,9.45,24.5,42.63,0.0
2018,2,7,7,30,336.0,24.0,1.3,10.4,47.0,108.77,47.95
2018,2,7,7,45,451.5,32.0,1.3,11.35,88.5,174.17,123.37
2018,2,7,8,0,567.0,40.0,1.3,12.3,130.0,246.06,186.94
2018,2,7,8,15,633.5,44.5,1.4,12.85,176.0,309.86,244.26
2018,2,7,8,30,700.0,49.0,1.5,13.4,222.0,379.43,304.88
2018,2,7,8,45,742.5,53.0,1.55,13.95,268.0,441.91,358.0
2018,2,7,9,0,785.0,57.0,1.6,14.5,314.0,506.85,411.05
2018,2,7,9,15,813.0,60.0,1.6,15.25,356.5,564.04,455.64
2018,2,7,9,30,841.0,63.0,1.6,16.0,399.0,621.47,498.67
2018,2,7,9,45,860.5,64.5,1.65,16.8,436.5,666.4,530.82
2018,2,7,10,0,880.0,66.0,1.7,17.6,474.0,714.5,562.99
2018,2,7,10,15,893.5,68.0,1.6,18.1,506.0,757.23,589.94
2018,2,7,10,30,907.0,70.0,1.5,18.6,538.0,797.75,614.7
2018,2,7,10,45,917.0,71.0,1.4,19.05,563.0,831.78,634.49
2018,2,7,11,0,927.0,72.0,1.3,19.5,588.0,862.93,651.96
2018,2,7,11,15,933.0,72.5,1.2,19.8,605.5,886.99,664.74
2018,2,7,11,30,939.0,73.0,1.1,20.1,623.0,907.63,675.13
2018,2,7,11,45,941.0,74.0,0.95,20.45,632.5,921.83,680.2
2018,2,7,12,0,943.0,75.0,0.8,20.8,642.0,932.3,682.74
2018,2,7,12,15,940.5,76.0,0.65,21.0,643.0,934.98,680.6
2018,2,7,12,30,938.0,77.0,0.5,21.2,644.0,933.84,676.14
2018,2,7,12,45,932.0,78.5,0.35,21.4,637.5,926.4,667.9
2018,2,7,13,0,926.0,80.0,0.2,21.6,631.0,915.28,657.82
2018,2,7,13,15,921.5,79.0,0.3,21.65,616.5,898.84,649.91
2018,2,7,13,30,917.0,78.0,0.4,21.7,602.0,878.9,639.96
2018,2,7,13,45,908.5,77.0,0.45,21.75,580.5,852.24,624.7
2018,2,7,14,0,900.0,76.0,0.5,21.8,559.0,822.51,607.41
2018,2,7,14,15,888.0,74.5,0.55,21.65,530.5,786.57,586.28
2018,2,7,14,30,876.0,73.0,0.6,21.5,502.0,748.16,563.18
2018,2,7,14,45,858.5,71.5,0.65,21.4,467.0,708.78,538.86
2018,2,7,15,0,841.0,70.0,0.7,21.3,432.0,662.22,508.93
2018,2,7,15,15,816.5,67.0,0.7,21.3,391.5,608.15,470.26
2018,2,7,15,30,792.0,64.0,0.7,21.3,351.0,553.71,430.09
2018,2,7,15,45,756.5,60.5,0.7,19.95,307.0,492.7,385.59
2018,2,7,16,0,721.0,57.0,0.7,18.6,263.0,433.09,339.93
2018,2,7,16,15,667.0,52.5,0.8,17.7,217.0,365.97,286.21
2018,2,7,16,30,613.0,48.0,0.9,16.8,171.0,305.25,235.0
2018,2,7,16,45,522.5,41.0,1.0,15.85,126.5,232.34,172.99
2018,2,7,17,0,432.0,34.0,1.1,14.9,82.0,168.83,116.88
2018,2,7,17,15,279.0,23.5,1.1,14.45,48.5,93.83,36.06
2018,2,7,17,30,126.0,13.0,1.1,14.0,15.0,32.64,0.0
2018,2,7,17,45,63.0,6.5,1.15,13.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,0.8,9.6,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,0.8,9.6,2.0,0.0,0.0
2018,2,8,7,15,185.0,14.5,0.8,10.25,26.0,44.51,0.0
2018,2,8,7,30,344.0,26.0,0.8,10.9,50.0,113.4,55.53
2018,2,8,7,45,458.0,33.5,0.75,11.55,92.0,178.11,126.56
2018,2,8,8,0,572.0,41.0,0.7,12.2,134.0,249.61,189.3
2018,2,8,8,15,638.5,46.5,0.7,12.75,181.0,314.94,246.98
2018,2,8,8,30,705.0,52.0,0.7,13.3,228.0,386.13,307.6
2018,2,8,8,45,747.0,55.5,0.65,13.8,274.0,448.27,358.87
2018,2,8,9,0,789.0,59.0,0.6,14.3,320.0,512.76,409.63
2018,2,8,9,15,819.5,61.5,0.65,15.0,363.5,571.18,454.27
2018,2,8,9,30,850.0,64.0,0.7,15.7,407.0,630.03,497.59
2018,2,8,9,45,872.5,65.0,0.75,16.4,445.5,676.87,530.33
2018,2,8,10,0,895.0,66.0,0.8,17.1,484.0,727.07,563.29
2018,2,8,10,15,908.5,67.5,0.9,17.7,516.0,769.78,591.28
2018,2,8,10,30,922.0,69.0,1.0,18.3,548.0,810.25,617.46
2018,2,8,10,45,931.0,70.5,1.1,18.9,573.5,844.56,639.22
2018,2,8,11,0,940.0,72.0,1.2,19.5,599.0,875.88,658.89
2018,2,8,11,15,946.5,72.5,1.25,19.9,617.0,900.67,673.95
2018,2,8,11,30,953.0,73.0,1.3,20.3,635.0,922.02,686.81
2018,2,8,11,45,956.0,73.5,1.35,20.7,645.0,936.69,695.39
2018,2,8,12,0,959.0,74.0,1.4,21.1,655.0,947.58,701.7
2018,2,8,12,15,960.0,74.0,1.45,21.25,657.0,952.24,704.78
2018,2,8,12,30,961.0,74.0,1.5,21.4,659.0,953.01,705.55
2018,2,8,12,45,960.0,73.5,1.6,21.5,653.0,947.49,703.22
2018,2,8,13,0,959.0,73.0,1.7,21.6,647.0,938.09,698.48
2018,2,8,13,15,954.5,72.0,1.75,21.55,632.5,921.23,688.66
2018,2,8,13,30,950.0,71.0,1.8,21.5,618.0,900.72,676.52
2018,2,8,13,45,943.0,70.0,1.85,21.45,596.5,874.61,660.62
2018,2,8,14,0,936.0,69.0,1.9,21.4,575.0,845.23,642.44
2018,2,8,14,15,925.0,67.5,1.85,21.2,546.0,809.01,618.84
2018,2,8,14,30,914.0,66.0,1.8,21.0,517.0,770.14,593.26
2018,2,8,14,45,898.5,64.0,1.75,20.75,481.5,725.02,563.1
2018,2,8,15,0,883.0,62.0,1.7,20.5,446.0,678.07,531.21
2018,2,8,15,15,860.0,60.0,1.7,20.5,405.5,624.83,492.57
2018,2,8,15,30,837.0,58.0,1.7,20.5,365.0,574.88,454.35
2018,2,8,15,45,804.5,55.0,1.35,19.05,320.0,513.97,407.14
2018,2,8,16,0,772.0,52.0,1.0,17.6,275.0,454.08,358.88
2018,2,8,16,15,722.5,47.5,1.05,16.7,228.0,386.34,303.89
2018,2,8,16,30,673.0,43.0,1.1,15.8,181.0,322.22,249.3
2018,2,8,16,45,591.0,37.5,1.15,14.95,135.5,250.19,186.98
2018,2,8,17,0,509.0,32.0,1.2,14.1,90.0,186.14,129.47
2018,2,8,17,15,342.5,23.0,1.2,13.9,54.0,108.4,48.47
2018,2,8,17,30,176.0,14.0,1.2,13.7,18.0,41.86,0.0
2018,2,8,17,45,88.0,7.0,1.2,13.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.55,12.15,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.6,12.2,3.0,0.0,0.0
2018,2,9,7,15,227.5,14.0,0.6,12.75,29.0,51.32,0.0
2018,2,9,7,30,417.0,24.0,0.6,13.3,55.0,126.67,65.69
2018,2,9,7,45,524.0,30.0,0.65,13.8,98.0,191.46,134.71
2018,2,9,8,0,631.0,36.0,0.7,14.3,141.0,265.43,199.56
2018,2,9,8,15,692.0,40.5,0.8,14.75,188.5,330.52,257.33
2018,2,9,8,30,753.0,45.0,0.9,15.2,236.0,400.92,317.72
2018,2,9,8,45,791.5,48.0,1.0,15.7,282.5,460.04,367.55
2018,2,9,9,0,830.0,51.0,1.1,16.2,329.0,523.71,418.96
2018,2,9,9,15,855.0,53.5,1.2,16.8,372.0,580.3,463.04
2018,2,9,9,30,880.0,56.0,1.3,17.4,415.0,636.81,505.56
2018,2,9,9,45,897.5,58.0,1.45,18.0,453.0,687.12,541.48
2018,2,9,10,0,915.0,60.0,1.6,18.6,491.0,735.99,574.88
2018,2,9,10,15,928.5,61.5,1.75,19.05,524.0,779.48,604.31
2018,2,9,10,30,942.0,63.0,1.9,19.5,557.0,820.65,631.86
2018,2,9,10,45,950.5,64.5,2.05,19.95,582.5,855.17,654.6
2018,2,9,11,0,959.0,66.0,2.2,20.4,608.0,886.61,675.17
2018,2,9,11,15,962.5,67.0,2.3,20.6,625.0,909.87,690.34
2018,2,9,11,30,966.0,68.0,2.4,20.8,642.0,929.51,703.19
2018,2,9,11,45,952.0,73.5,2.5,20.95,647.0,935.46,707.04
2018,2,9,12,0,938.0,79.0,2.6,21.1,652.0,937.25,708.36
2018,2,9,12,15,891.0,94.0,2.65,21.2,639.5,916.79,694.43
2018,2,9,12,30,844.0,109.0,2.7,21.3,627.0,900.0,683.3
2018,2,9,12,45,832.0,110.5,2.75,21.35,617.0,887.41,675.23
2018,2,9,13,0,820.0,112.0,2.8,21.4,607.0,871.49,664.92
2018,2,9,13,15,818.5,109.5,2.8,21.4,594.0,856.99,655.48
2018,2,9,13,30,817.0,107.0,2.8,21.4,581.0,839.2,643.83
2018,2,9,13,45,847.0,96.5,2.75,21.35,572.5,835.24,641.77
2018,2,9,14,0,877.0,86.0,2.7,21.3,564.0,826.48,636.37
2018,2,9,14,15,831.0,89.5,2.55,21.1,524.0,769.95,597.04
2018,2,9,14,30,785.0,93.0,2.4,20.9,484.0,712.89,557.23
2018,2,9,14,45,748.0,91.5,2.25,20.7,443.0,656.69,517.52
2018,2,9,15,0,711.0,90.0,2.1,20.5,402.0,603.55,478.23
2018,2,9,15,15,693.0,84.0,2.1,20.5,365.0,554.98,441.74
2018,2,9,15,30,675.0,78.0,2.1,20.5,328.0,505.9,403.77
2018,2,9,15,45,620.5,75.5,1.55,19.2,283.5,440.68,352.07
2018,2,9,16,0,566.0,73.0,1.0,17.9,239.0,378.96,301.62
2018,2,9,16,15,490.0,68.0,1.05,17.0,194.0,308.86,244.92
2018,2,9,16,30,414.0,63.0,1.1,16.1,149.0,245.46,191.92
2018,2,9,16,45,346.0,51.0,1.15,15.2,110.5,183.61,139.03
2018,2,9,17,0,278.0,39.0,1.2,14.3,72.0,131.31,93.14
2018,2,9,17,15,186.5,26.5,1.2,13.95,44.0,78.14,38.79
2018,2,9,17,30,95.0,14.0,1.2,13.6,16.0,28.86,0.0
2018,2,9,17,45,47.5,7.0,1.25,13.25,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,6,45,2.5,0.5,0.85,8.0,0.5,0.0,0.0
2018,2,10,7,0,5.0,1.0,0.8,8.3,1.0,0.0,0.0
2018,2,10,7,15,72.0,15.0,1.0,9.0,20.5,26.41,0.0
2018,2,10,7,30,139.0,29.0,1.2,9.7,40.0,72.14,41.07
2018,2,10,7,45,378.5,34.0,1.35,10.4,92.0,157.18,113.97
2018,2,10,8,0,618.0,39.0,1.5,11.1,144.0,265.17,203.75
2018,2,10,8,15,679.5,43.0,1.65,11.65,191.0,329.51,261.93
2018,2,10,8,30,741.0,47.0,1.8,12.2,238.0,399.12,323.06
2018,2,10,8,45,780.0,50.5,1.95,12.75,285.0,461.69,376.8
2018,2,10,9,0,819.0,54.0,2.1,13.3,332.0,522.86,427.66
2018,2,10,9,15,845.0,56.5,2.4,14.05,375.0,579.66,473.63
2018,2,10,9,30,871.0,59.0,2.7,14.8,418.0,636.48,518.22
2018,2,10,9,45,839.0,72.0,2.95,15.55,443.5,670.74,543.17
2018,2,10,10,0,807.0,85.0,3.2,16.3,469.0,695.18,559.58
2018,2,10,10,15,825.5,86.5,3.4,16.6,501.5,739.35,591.34
2018,2,10,10,30,844.0,88.0,3.6,16.9,534.0,781.81,621.39
2018,2,10,10,45,645.0,149.5,3.75,17.2,499.5,717.68,572.7
2018,2,10,11,0,446.0,211.0,3.9,17.5,465.0,630.85,503.13
2018,2,10,11,15,308.0,244.5,4.0,17.6,422.5,547.23,436.79
2018,2,10,11,30,170.0,278.0,4.1,17.7,380.0,457.26,364.05
2018,2,10,11,45,266.0,265.0,4.15,17.8,427.5,542.85,432.33
2018,2,10,12,0,362.0,252.0,4.2,17.9,475.0,615.72,489.38
2018,2,10,12,15,432.0,235.5,4.3,17.9,502.0,674.86,535.04
2018,2,10,12,30,502.0,219.0,4.4,17.9,529.0,719.21,569.85
2018,2,10,12,45,546.0,202.5,4.5,17.9,537.0,737.59,585.03
2018,2,10,13,0,590.0,186.0,4.6,17.9,545.0,752.86,598.12
2018,2,10,13,15,724.5,140.5,4.7,17.75,571.0,817.26,647.34
2018,2,10,13,30,859.0,95.0,4.8,17.6,597.0,863.15,682.09
2018,2,10,13,45,874.5,86.5,4.9,17.5,582.0,841.63,667.77
2018,2,10,14,0,890.0,78.0,5.0,17.4,567.0,823.12,656.08
2018,2,10,14,15,824.5,88.0,5.0,17.15,523.0,764.99,614.6
2018,2,10,14,30,759.0,98.0,5.0,16.9,479.0,700.7,568.0
2018,2,10,14,45,719.0,98.5,4.95,16.6,439.5,648.61,529.89
2018,2,10,15,0,679.0,99.0,4.9,16.3,400.0,593.74,487.32
2018,2,10,15,15,703.5,85.0,4.9,16.3,372.0,564.26,464.34
2018,2,10,15,30,728.0,71.0,4.9,16.3,344.0,528.51,435.45
2018,2,10,15,45,755.5,61.5,4.25,15.35,314.5,497.83,409.14
2018,2,10,16,0,783.0,52.0,3.6,14.4,285.0,462.52,377.97
2018,2,10,16,15,753.0,46.5,3.3,13.6,240.0,401.49,324.89
2018,2,10,16,30,723.0,41.0,3.0,12.8,195.0,342.06,271.19
2018,2,10,16,45,642.0,36.5,2.65,12.0,147.5,268.42,205.09
2018,2,10,17,0,561.0,32.0,2.3,11.2,100.0,202.62,144.56
2018,2,10,17,15,373.0,24.0,2.3,10.85,60.5,118.48,63.9
2018,2,10,17,30,185.0,16.0,2.3,10.5,21.0,45.71,0.0
2018,2,10,17,45,92.5,8.0,2.3,10.1,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.05,4.3,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,2,11,7,15,255.5,17.0,1.2,5.55,34.5,59.51,0.0
2018,2,11,7,30,440.0,27.0,1.4,6.5,63.0,136.81,81.18
2018,2,11,7,45,545.5,33.5,1.65,7.45,108.0,202.67,148.3
2018,2,11,8,0,651.0,40.0,1.9,8.4,153.0,278.57,216.73
2018,2,11,8,15,702.0,45.5,2.05,9.15,200.5,342.4,275.43
2018,2,11,8,30,753.0,51.0,2.2,9.9,248.0,410.42,335.8
2018,2,11,8,45,756.0,59.0,2.3,10.7,287.5,460.8,379.86
2018,2,11,9,0,759.0,67.0,2.4,11.5,327.0,509.71,420.75
2018,2,11,9,15,531.0,110.5,2.65,12.1,303.5,456.11,377.84
2018,2,11,9,30,303.0,154.0,2.9,12.7,280.0,372.41,308.49
2018,2,11,9,45,268.5,176.0,3.1,13.35,295.0,386.58,318.95
2018,2,11,10,0,234.0,198.0,3.3,14.0,310.0,397.28,325.77
2018,2,11,10,15,153.5,213.0,3.5,13.9,288.5,350.34,286.48
2018,2,11,10,30,73.0,228.0,3.7,13.8,267.0,296.92,241.36
2018,2,11,10,45,82.5,239.0,3.85,13.7,285.0,318.54,258.99
2018,2,11,11,0,92.0,250.0,4.0,13.6,303.0,340.51,276.64
2018,2,11,11,15,50.0,217.0,3.85,13.25,246.0,267.65,216.95
2018,2,11,11,30,8.0,184.0,3.7,12.9,189.0,185.03,148.54
2018,2,11,11,45,15.0,203.0,3.55,12.55,212.5,211.01,170.21
2018,2,11,12,0,22.0,222.0,3.4,12.2,236.0,237.34,191.88
2018,2,11,12,15,64.0,252.0,3.5,12.1,292.0,321.33,260.98
2018,2,11,12,30,106.0,282.0,3.6,12.0,348.0,394.09,319.94
2018,2,11,12,45,195.5,276.0,3.7,11.9,396.5,480.78,390.91
2018,2,11,13,0,285.0,270.0,3.8,11.8,445.0,565.66,459.18
2018,2,11,13,15,225.0,264.0,4.0,11.65,400.0,488.76,398.61
2018,2,11,13,30,165.0,258.0,4.2,11.5,355.0,426.7,349.21
2018,2,11,13,45,122.0,208.0,4.4,11.3,278.5,329.45,271.63
2018,2,11,14,0,79.0,158.0,4.6,11.1,202.0,234.75,194.07
2018,2,11,14,15,282.0,161.5,4.7,11.0,306.5,407.82,341.89
2018,2,11,14,30,485.0,165.0,4.8,10.9,411.0,569.17,474.57
2018,2,11,14,45,438.0,165.5,4.9,10.8,376.0,517.95,432.82
2018,2,11,15,0,391.0,166.0,5.0,10.7,341.0,468.51,392.74
2018,2,11,15,15,534.5,127.5,5.0,10.7,343.5,500.45,421.01
2018,2,11,15,30,678.0,89.0,5.0,10.7,346.0,522.98,439.89
2018,2,11,15,45,679.0,79.5,4.85,10.25,310.5,479.79,403.19
2018,2,11,16,0,680.0,70.0,4.7,9.8,275.0,434.78,363.8
2018,2,11,16,15,616.5,64.0,4.55,9.45,226.5,363.06,300.82
2018,2,11,16,30,553.0,58.0,4.4,9.1,178.0,296.68,241.01
2018,2,11,16,45,472.5,50.0,4.25,8.75,134.5,228.25,178.95
2018,2,11,17,0,392.0,42.0,4.1,8.4,91.0,168.03,123.63
