Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,260.0,30.0,4.1,8.25,56.5,99.83,58.21
2018,2,11,17,30,128.0,18.0,4.1,8.1,22.0,38.4,0.0
2018,2,11,17,45,64.0,9.0,4.05,7.95,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,25.99,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,59.5,37.33
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,100.48,75.57
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,148.68,118.14
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,205.06,168.06
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,261.94,218.01
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,287.89,241.37
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,319.61,268.43
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,413.45,346.72
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,508.42,423.96
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,627.94,519.03
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,744.71,605.96
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,787.56,635.27
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,828.11,663.17
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,862.79,686.23
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,894.46,707.0
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,918.83,722.79
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,939.65,736.16
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,955.17,745.77
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,966.84,752.86
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,956.54,745.71
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,942.16,736.04
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,936.36,732.15
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,926.85,725.72
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,922.21,723.47
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,913.31,718.29
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,886.66,700.22
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,856.75,679.96
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,820.4,655.2
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,781.38,628.31
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,735.71,596.17
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,688.24,562.24
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,639.41,525.15
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,585.15,481.92
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,517.28,426.09
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,451.76,370.68
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,387.31,315.65
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,325.84,261.08
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,255.76,198.27
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,195.36,142.64
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,119.89,72.14
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,51.26,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,5.72,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,53.03,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,127.08,81.85
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,191.95,143.32
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,267.9,210.95
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,333.66,270.14
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,404.88,331.66
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,468.3,384.69
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,533.88,437.0
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,593.09,482.88
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,652.58,527.31
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,699.6,560.0
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,749.88,593.32
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,792.14,619.75
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,831.93,643.96
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,866.35,664.15
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,897.7,682.0
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,921.99,694.52
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,942.75,704.58
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,957.6,709.62
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,968.64,712.11
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,973.51,712.16
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,974.44,710.0
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,968.41,703.97
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,958.48,696.1
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,941.61,687.69
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,921.06,677.38
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,894.26,662.1
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,864.18,644.67
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,827.42,623.96
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,788.04,601.05
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,741.81,572.78
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,693.81,542.45
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,644.18,507.42
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,589.12,466.4
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,527.89,420.14
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,467.61,372.71
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,400.29,318.58
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,336.37,264.48
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,263.36,201.36
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,200.51,145.09
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,124.27,76.07
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,53.52,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,8.58,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,13.37,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,62.08,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,132.25,85.97
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,193.48,143.28
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,265.67,207.14
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,306.69,246.42
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,345.17,281.69
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,409.81,335.9
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,478.51,391.33
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,556.79,453.3
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,638.67,516.27
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,563.01,456.08
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,458.59,372.71
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,415.85,337.01
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,364.65,293.31
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,335.72,269.83
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,316.98,253.94
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,387.82,310.51
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,447.44,357.21
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,543.45,431.83
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,626.37,495.16
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,732.04,576.79
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,828.74,648.88
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,874.64,681.0
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,910.85,706.62
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,897.16,697.94
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,879.99,687.34
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,876.29,686.28
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,860.82,676.84
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,824.7,653.12
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,785.94,627.35
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,740.11,595.96
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,692.45,562.67
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,643.04,525.36
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,588.2,481.93
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,512.24,421.68
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,442.53,364.53
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,388.56,317.93
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,336.52,270.7
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,263.94,205.73
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,201.38,148.39
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,125.7,79.97
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,55.36,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,13.32,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,53.72,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,108.57,73.54
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,187.95,142.32
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,287.04,228.51
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,354.38,290.52
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,426.9,355.14
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,491.41,411.21
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,557.92,466.81
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,613.29,512.01
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,672.07,558.32
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,725.77,597.58
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,778.28,634.75
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,823.46,666.1
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,866.26,695.36
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,902.04,718.96
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,934.66,740.16
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,959.8,756.49
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,981.22,770.28
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,996.99,780.0
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,1008.74,787.05
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,1013.2,789.47
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,1013.5,789.21
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,1007.97,785.08
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,998.33,778.28
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,981.04,766.42
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,959.84,751.96
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,932.9,733.55
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,902.45,712.68
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,865.67,687.48
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,825.94,660.01
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,779.0,626.87
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,729.94,591.79
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,675.77,551.94
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,620.62,508.31
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,558.88,457.64
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,497.73,405.68
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,430.84,349.4
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,364.09,291.04
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,289.29,224.6
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,221.77,162.98
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,139.95,89.89
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,73.2,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,25.65,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,22.11,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,74.61,0.08
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,148.17,99.28
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,209.56,156.46
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,283.74,222.66
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,349.36,281.64
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,419.91,342.81
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,483.55,396.45
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,549.02,449.52
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,606.79,494.58
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,660.06,534.86
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,711.23,570.62
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,760.99,604.15
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,803.57,632.93
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,843.74,659.78
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,878.51,682.0
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,910.18,701.97
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,934.72,717.42
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,955.68,730.53
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,970.21,739.41
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,980.87,745.86
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,985.29,748.14
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,985.73,747.97
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,980.21,744.45
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,970.74,738.49
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,954.56,728.67
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,934.64,716.43
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,907.93,699.57
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,877.87,680.35
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,841.43,656.5
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,802.27,630.53
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,756.35,599.38
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,708.57,566.42
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,653.86,526.65
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,602.25,486.61
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,540.84,437.5
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,480.22,387.34
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,413.44,332.2
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,349.67,277.28
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,277.06,213.91
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,211.57,155.12
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,138.77,90.28
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,74.15,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,25.99,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,23.31,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,76.79,12.26
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,150.19,101.16
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,212.9,158.35
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,284.23,221.51
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,349.02,278.59
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,418.57,337.25
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,481.28,387.75
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,545.75,436.96
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,603.37,480.22
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,656.63,518.93
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,707.93,552.69
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,757.96,584.28
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,801.16,611.96
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,841.94,637.74
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,875.94,658.88
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,906.85,677.95
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,931.85,693.14
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,953.3,706.11
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,967.59,714.71
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,978.04,721.04
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,982.88,725.25
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,983.76,727.07
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,976.73,723.08
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,965.78,716.76
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,948.17,707.34
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,926.87,695.48
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,900.9,679.8
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,871.62,661.83
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,834.79,638.51
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,795.26,613.14
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,749.74,583.54
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,702.31,552.04
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,649.35,514.56
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,599.46,476.67
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,537.99,429.47
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,477.38,381.26
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,409.74,326.71
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,345.41,272.38
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,273.91,210.55
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,211.57,154.89
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,137.62,90.23
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,74.23,1.68
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,26.04,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,16.41,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,41.12,9.64
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,69.34,46.58
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,64.93,48.03
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,45.9,34.12
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,82.93,66.23
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,120.96,99.25
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,182.89,152.75
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,244.91,205.95
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,328.13,276.71
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,411.18,346.28
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,456.98,382.91
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,502.71,418.9
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,537.2,445.69
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,570.83,471.51
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,741.83,609.53
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,900.61,727.72
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,923.76,743.43
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,950.93,763.02
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,970.59,776.97
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,986.65,788.45
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,931.77,748.8
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,869.66,703.68
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,882.56,714.52
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,891.59,722.24
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,871.12,708.08
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,847.71,691.87
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,869.88,710.43
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,882.49,721.7
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,844.69,694.76
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,804.33,665.87
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,754.98,629.53
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,699.36,587.74
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,649.66,547.98
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,598.5,505.71
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,530.75,449.28
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,467.66,395.12
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,405.13,339.48
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,344.93,284.17
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,249.6,199.85
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,169.56,129.35
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,116.19,80.14
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,68.27,11.35
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,24.57,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,17.76,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,71.97,27.75
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,142.53,101.45
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,208.02,161.11
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,285.65,231.66
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,352.74,293.54
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,423.68,357.11
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,488.72,414.06
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,556.19,471.08
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,616.14,520.15
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,676.37,567.83
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,724.7,603.21
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,776.37,639.75
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,820.45,670.04
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,862.1,698.06
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,896.33,720.75
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,927.44,741.05
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,902.52,721.26
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,867.35,694.69
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,917.56,730.2
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,962.77,760.91
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,919.96,730.11
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,859.82,687.39
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,855.61,684.78
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,848.32,679.58
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,813.94,655.36
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,777.51,629.06
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,775.33,629.2
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,768.64,625.22
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,716.83,587.02
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,664.76,547.67
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,616.93,511.17
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,564.56,470.53
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,503.17,421.4
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,444.5,373.5
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,400.99,337.34
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,357.16,299.86
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,282.94,236.45
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,210.61,173.94
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,161.78,130.42
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,117.85,90.83
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,74.7,52.36
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,35.73,8.09
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,13.82,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,22.23,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,73.62,33.65
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,137.71,98.71
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,213.1,164.19
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,304.4,243.26
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,331.68,271.85
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,347.18,288.34
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,325.13,271.67
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,272.51,227.62
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,289.09,240.97
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,303.47,251.6
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,369.69,305.44
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,452.15,370.09
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,566.19,459.4
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,677.48,543.82
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,804.16,635.56
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,918.96,713.99
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,943.46,728.66
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,964.39,742.15
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,978.88,751.55
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,989.52,758.57
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,994.14,761.87
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,994.81,762.74
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,988.62,759.31
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,978.52,753.45
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,960.51,743.24
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,938.85,730.56
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,910.36,712.49
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,878.63,692.09
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,841.84,668.16
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,802.38,642.02
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,756.18,610.55
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,712.97,580.79
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,597.06,491.57
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,484.75,401.99
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,362.7,303.06
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,248.99,208.25
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,200.81,167.42
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,162.72,134.21
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,124.97,100.86
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,90.22,69.9
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,56.76,40.15
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,23.86,6.22
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,11.3,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,10.36,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,57.58,29.42
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,113.97,82.89
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,193.46,149.56
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,292.94,234.76
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,358.64,293.65
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,429.11,354.7
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,491.62,407.36
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,555.94,459.52
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,613.93,504.49
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,667.55,544.72
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,719.84,580.54
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,770.92,614.62
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,814.75,641.69
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,856.16,666.38
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,890.09,686.2
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,920.86,703.66
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,946.5,718.78
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,968.57,731.57
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,983.58,740.98
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,994.71,748.08
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,999.13,754.14
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,999.55,757.52
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,991.72,755.28
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,980.0,750.33
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,961.95,740.18
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,940.27,727.56
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,894.5,698.06
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,840.07,662.09
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,678.7,544.83
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,519.83,421.22
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,532.94,434.62
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,529.15,433.7
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,578.6,474.6
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,603.54,494.85
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,535.34,439.4
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,471.49,386.53
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,394.82,322.86
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,324.19,262.34
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,265.34,209.62
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,210.5,158.95
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,136.41,94.83
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,74.94,31.38
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,29.05,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
