Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.5,1.05,3.7,1.5,0.0,0.0
2018,3,25,6,0,11.0,3.0,1.0,3.9,3.0,0.0,0.0
2018,3,25,6,15,109.0,17.5,1.05,4.6,26.0,18.65,0.0
2018,3,25,6,30,207.0,32.0,1.1,5.3,49.0,48.55,23.2
2018,3,25,6,45,334.0,44.0,1.15,6.0,94.0,94.94,60.19
2018,3,25,7,0,461.0,56.0,1.2,6.7,139.0,156.14,109.9
2018,3,25,7,15,537.0,63.5,1.35,7.05,191.0,214.87,162.06
2018,3,25,7,30,613.0,71.0,1.5,7.4,243.0,282.36,222.27
2018,3,25,7,45,662.5,76.5,1.65,7.75,296.5,345.82,279.09
2018,3,25,8,0,712.0,82.0,1.8,8.1,350.0,414.0,338.4
2018,3,25,8,15,746.0,86.5,1.9,8.35,402.0,477.59,392.44
2018,3,25,8,30,780.0,91.0,2.0,8.6,454.0,542.45,445.8
2018,3,25,8,45,549.0,145.5,2.05,8.85,414.0,497.98,409.85
2018,3,25,9,0,318.0,200.0,2.1,9.1,374.0,422.98,348.02
2018,3,25,9,15,331.0,216.5,2.2,9.35,410.0,465.5,381.83
2018,3,25,9,30,344.0,233.0,2.3,9.6,446.0,508.29,414.59
2018,3,25,9,45,293.0,263.5,2.35,9.9,452.5,515.56,417.68
2018,3,25,10,0,242.0,294.0,2.4,10.2,459.0,518.04,417.08
2018,3,25,10,15,251.0,306.5,2.5,10.35,484.5,548.48,439.95
2018,3,25,10,30,260.0,319.0,2.6,10.5,510.0,578.57,462.21
2018,3,25,10,45,408.5,286.0,2.65,10.65,596.5,698.9,555.34
2018,3,25,11,0,557.0,253.0,2.7,10.8,683.0,813.79,641.36
2018,3,25,11,15,523.5,270.0,2.75,10.9,680.5,811.11,637.05
2018,3,25,11,30,490.0,287.0,2.8,11.0,678.0,804.98,631.34
2018,3,25,11,45,446.0,281.0,2.9,11.05,639.5,760.88,599.16
2018,3,25,12,0,402.0,275.0,3.0,11.1,601.0,713.91,564.76
2018,3,25,12,15,336.0,329.5,3.05,11.15,602.0,694.76,548.4
2018,3,25,12,30,270.0,384.0,3.1,11.2,603.0,688.14,540.74
2018,3,25,12,45,270.0,382.0,3.15,11.25,599.0,683.83,537.88
2018,3,25,13,0,270.0,380.0,3.2,11.3,595.0,678.2,534.09
2018,3,25,13,15,295.5,362.5,3.25,11.3,593.5,678.79,536.1
2018,3,25,13,30,321.0,345.0,3.3,11.3,592.0,677.21,536.51
2018,3,25,13,45,534.0,256.0,3.3,11.3,652.0,779.75,619.06
2018,3,25,14,0,747.0,167.0,3.3,11.3,712.0,862.71,682.67
2018,3,25,14,15,844.0,126.5,3.3,11.25,717.5,874.17,691.46
2018,3,25,14,30,941.0,86.0,3.3,11.2,723.0,874.24,692.81
2018,3,25,14,45,847.0,110.5,3.3,11.1,660.0,796.75,637.95
2018,3,25,15,0,753.0,135.0,3.3,11.0,597.0,719.98,582.82
2018,3,25,15,15,474.5,162.5,3.3,11.0,446.5,514.97,422.45
2018,3,25,15,30,196.0,190.0,3.3,11.0,296.0,329.94,271.58
2018,3,25,15,45,102.5,162.0,3.15,10.7,217.0,226.8,186.85
2018,3,25,16,0,9.0,134.0,3.0,10.4,138.0,131.6,106.68
2018,3,25,16,15,54.5,135.5,2.75,10.05,156.0,159.05,130.68
2018,3,25,16,30,100.0,137.0,2.5,9.7,174.0,182.16,149.99
2018,3,25,16,45,124.5,120.5,2.3,9.35,159.5,168.39,137.55
2018,3,25,17,0,149.0,104.0,2.1,9.0,145.0,151.64,121.72
2018,3,25,17,15,109.0,83.0,1.9,8.3,109.5,110.64,86.46
2018,3,25,17,30,69.0,62.0,1.7,7.6,74.0,74.68,55.88
2018,3,25,17,45,50.5,42.5,1.5,6.9,49.5,48.24,32.91
2018,3,25,18,0,32.0,23.0,1.3,6.2,25.0,24.04,9.48
2018,3,25,18,15,24.5,13.0,1.35,6.0,13.5,12.58,0.0
2018,3,25,18,30,17.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.4,5.6,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,5,45,18.0,2.5,1.45,2.5,2.0,0.0,0.0
2018,3,26,6,0,36.0,5.0,1.5,2.8,4.0,0.0,0.0
2018,3,26,6,15,191.5,17.0,1.75,3.65,31.5,20.13,0.0
2018,3,26,6,30,347.0,29.0,2.0,4.5,59.0,58.89,27.35
2018,3,26,6,45,479.5,36.0,2.3,5.35,108.0,109.2,66.21
2018,3,26,7,0,612.0,43.0,2.6,6.2,157.0,175.99,121.55
2018,3,26,7,15,675.5,48.5,2.8,6.8,211.0,238.48,178.89
2018,3,26,7,30,739.0,54.0,3.0,7.4,265.0,308.02,242.64
2018,3,26,7,45,780.5,57.5,3.2,8.05,319.5,373.46,302.42
2018,3,26,8,0,822.0,61.0,3.4,8.7,374.0,442.46,363.39
2018,3,26,8,15,849.0,64.5,3.55,9.25,427.0,505.5,417.75
2018,3,26,8,30,876.0,68.0,3.7,9.8,480.0,571.0,472.15
2018,3,26,8,45,895.0,71.0,3.8,10.3,529.0,631.81,521.01
2018,3,26,9,0,914.0,74.0,3.9,10.8,578.0,692.19,568.0
2018,3,26,9,15,927.5,76.0,3.95,11.25,621.5,746.79,607.21
2018,3,26,9,30,941.0,78.0,4.0,11.7,665.0,799.79,644.15
2018,3,26,9,45,952.0,79.0,4.05,12.15,703.0,847.81,676.85
2018,3,26,10,0,963.0,80.0,4.1,12.6,741.0,893.45,707.43
2018,3,26,10,15,970.0,81.5,4.15,12.9,772.5,933.57,734.11
2018,3,26,10,30,977.0,83.0,4.2,13.2,804.0,970.56,758.42
2018,3,26,10,45,981.0,84.5,4.2,13.5,827.5,1001.48,778.04
2018,3,26,11,0,985.0,86.0,4.2,13.8,851.0,1028.75,795.08
2018,3,26,11,15,988.5,86.0,4.2,14.05,866.5,1050.08,808.18
2018,3,26,11,30,992.0,86.0,4.2,14.3,882.0,1067.49,818.68
2018,3,26,11,45,995.5,84.5,4.15,14.5,890.0,1079.19,825.2
2018,3,26,12,0,999.0,83.0,4.1,14.7,898.0,1086.79,829.07
2018,3,26,12,15,996.0,84.5,4.05,14.85,896.5,1087.15,828.35
2018,3,26,12,30,993.0,86.0,4.0,15.0,895.0,1083.32,825.0
2018,3,26,12,45,987.5,87.5,4.0,15.1,885.0,1072.89,817.89
2018,3,26,13,0,982.0,89.0,4.0,15.2,875.0,1058.44,808.23
2018,3,26,13,15,976.0,89.0,3.95,15.25,857.0,1037.92,794.37
2018,3,26,13,30,970.0,89.0,3.9,15.3,839.0,1013.63,778.06
2018,3,26,13,45,961.0,89.0,3.85,15.35,813.0,982.99,757.44
2018,3,26,14,0,952.0,89.0,3.8,15.4,787.0,949.06,734.56
2018,3,26,14,15,940.5,89.0,3.75,15.35,754.0,909.9,708.23
2018,3,26,14,30,929.0,89.0,3.7,15.3,721.0,868.05,679.86
2018,3,26,14,45,915.0,88.0,3.65,15.2,682.0,820.69,647.43
2018,3,26,15,0,901.0,87.0,3.6,15.1,643.0,771.36,613.23
2018,3,26,15,15,884.5,84.5,3.6,15.1,598.5,716.96,574.82
2018,3,26,15,30,868.0,82.0,3.6,15.1,554.0,661.41,533.55
2018,3,26,15,45,844.5,79.5,3.4,14.75,505.0,603.49,488.28
2018,3,26,16,0,821.0,77.0,3.2,14.4,456.0,542.59,439.49
2018,3,26,16,15,787.5,74.0,2.8,13.8,403.5,476.76,385.24
2018,3,26,16,30,754.0,71.0,2.4,13.2,351.0,412.94,330.96
2018,3,26,16,45,707.0,66.5,2.05,12.65,297.5,344.82,271.87
2018,3,26,17,0,660.0,62.0,1.7,12.1,244.0,281.21,215.14
2018,3,26,17,15,589.5,54.5,1.65,11.2,191.5,213.09,155.28
2018,3,26,17,30,519.0,47.0,1.6,10.3,139.0,153.12,102.72
2018,3,26,17,45,387.5,38.0,1.5,9.45,93.5,92.06,54.33
2018,3,26,18,0,256.0,29.0,1.4,8.6,48.0,46.81,19.19
2018,3,26,18,15,135.5,15.0,1.4,8.35,24.5,15.34,0.0
2018,3,26,18,30,15.0,1.0,1.4,8.1,1.0,0.0,0.0
2018,3,26,18,45,7.5,0.5,1.45,7.85,0.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.25,4.85,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.2,5.2,6.0,0.0,0.0
2018,3,27,6,15,202.5,19.0,1.35,6.3,34.5,22.74,0.0
2018,3,27,6,30,357.0,31.0,1.5,7.4,63.0,62.68,30.42
2018,3,27,6,45,467.0,39.0,1.6,8.45,110.0,111.51,68.11
2018,3,27,7,0,577.0,47.0,1.7,9.5,157.0,174.03,119.92
2018,3,27,7,15,640.5,52.0,1.85,10.15,209.5,234.17,174.06
2018,3,27,7,30,704.0,57.0,2.0,10.8,262.0,301.25,234.25
2018,3,27,7,45,744.5,62.0,2.1,11.4,316.0,365.91,291.84
2018,3,27,8,0,785.0,67.0,2.2,12.0,370.0,434.09,350.49
2018,3,27,8,15,804.0,72.0,2.3,12.5,419.0,494.46,401.21
2018,3,27,8,30,823.0,77.0,2.4,13.0,468.0,555.19,450.37
2018,3,27,8,45,842.5,80.5,2.5,13.55,516.0,614.63,496.79
2018,3,27,9,0,862.0,84.0,2.6,14.1,564.0,673.82,541.52
2018,3,27,9,15,876.5,87.5,2.7,14.55,607.5,725.05,578.07
2018,3,27,9,30,891.0,91.0,2.8,15.0,651.0,778.22,614.57
2018,3,27,9,45,908.5,90.5,2.85,15.4,690.5,827.74,647.69
2018,3,27,10,0,926.0,90.0,2.9,15.8,730.0,875.5,679.13
2018,3,27,10,15,933.0,91.5,2.95,16.15,760.5,914.33,704.09
2018,3,27,10,30,940.0,93.0,3.0,16.5,791.0,950.15,726.86
2018,3,27,10,45,945.5,94.0,3.05,16.85,814.5,980.85,746.03
2018,3,27,11,0,951.0,95.0,3.1,17.2,838.0,1008.12,762.85
2018,3,27,11,15,948.0,99.0,3.1,17.45,851.5,1026.93,773.87
2018,3,27,11,30,945.0,103.0,3.1,17.7,865.0,1041.77,782.37
2018,3,27,11,45,840.0,158.0,3.1,17.95,840.0,1016.33,764.11
2018,3,27,12,0,735.0,213.0,3.1,18.2,815.0,982.67,740.79
2018,3,27,12,15,692.0,235.5,3.1,18.35,802.0,964.95,728.63
2018,3,27,12,30,649.0,258.0,3.1,18.5,789.0,943.51,713.1
2018,3,27,12,45,649.5,253.0,3.1,18.6,780.0,934.0,706.86
2018,3,27,13,0,650.0,248.0,3.1,18.7,771.0,921.49,698.54
2018,3,27,13,15,697.5,218.0,3.05,18.75,769.0,925.18,701.79
2018,3,27,13,30,745.0,188.0,3.0,18.8,767.0,923.49,700.73
2018,3,27,13,45,805.0,154.5,3.0,18.9,762.5,919.18,698.32
2018,3,27,14,0,865.0,121.0,3.0,19.0,758.0,913.98,695.47
2018,3,27,14,15,864.0,114.5,2.9,19.0,728.0,878.72,671.54
2018,3,27,14,30,863.0,108.0,2.8,19.0,698.0,840.34,645.63
2018,3,27,14,45,880.0,94.5,2.7,18.95,668.0,800.57,618.76
2018,3,27,15,0,897.0,81.0,2.6,18.9,638.0,761.97,592.56
2018,3,27,15,15,889.5,77.0,2.6,18.9,596.5,712.36,558.64
2018,3,27,15,30,882.0,73.0,2.6,18.9,555.0,660.78,521.83
2018,3,27,15,45,861.5,70.0,2.25,18.65,506.5,600.74,475.22
2018,3,27,16,0,841.0,67.0,1.9,18.4,458.0,540.59,427.33
2018,3,27,16,15,810.5,64.5,1.65,17.75,406.0,477.86,377.06
2018,3,27,16,30,780.0,62.0,1.4,17.1,354.0,414.73,324.83
2018,3,27,16,45,734.5,58.0,1.15,16.5,300.0,346.32,266.91
2018,3,27,17,0,689.0,54.0,0.9,15.9,246.0,282.11,210.88
2018,3,27,17,15,602.0,50.0,0.95,15.05,192.5,211.56,150.85
2018,3,27,17,30,515.0,46.0,1.0,14.2,139.0,151.21,99.67
2018,3,27,17,45,378.0,37.0,1.05,13.3,93.0,89.7,52.08
2018,3,27,18,0,241.0,28.0,1.1,12.4,47.0,44.85,18.86
2018,3,27,18,15,131.0,15.5,1.1,12.1,24.5,15.77,0.0
2018,3,27,18,30,21.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.1,11.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.0,8.3,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.0,8.4,6.0,5.72,0.0
2018,3,28,6,15,200.0,18.5,1.1,9.1,35.0,21.67,0.0
2018,3,28,6,30,350.0,31.0,1.2,9.8,64.0,62.94,31.18
2018,3,28,6,45,456.0,39.5,1.3,10.5,111.0,111.49,68.25
2018,3,28,7,0,562.0,48.0,1.4,11.2,158.0,173.25,119.32
2018,3,28,7,15,625.5,53.5,1.45,11.8,210.5,233.02,172.54
2018,3,28,7,30,689.0,59.0,1.5,12.4,263.0,299.98,231.8
2018,3,28,7,45,731.5,63.5,1.55,13.05,316.5,364.1,287.94
2018,3,28,8,0,774.0,68.0,1.6,13.7,370.0,431.97,345.23
2018,3,28,8,15,803.0,71.0,1.65,14.3,421.5,494.68,396.6
2018,3,28,8,30,832.0,74.0,1.7,14.9,473.0,558.8,447.12
2018,3,28,8,45,853.0,77.0,1.8,15.5,521.5,616.32,491.2
2018,3,28,9,0,874.0,80.0,1.9,16.1,570.0,675.93,535.36
2018,3,28,9,15,892.5,80.5,1.9,16.55,614.0,730.54,572.49
2018,3,28,9,30,911.0,81.0,1.9,17.0,658.0,784.07,607.58
2018,3,28,9,45,926.5,80.5,1.95,17.45,696.5,832.7,639.03
2018,3,28,10,0,942.0,80.0,2.0,17.9,735.0,879.37,668.72
2018,3,28,10,15,949.5,81.5,2.05,18.3,766.0,919.08,693.47
2018,3,28,10,30,957.0,83.0,2.1,18.7,797.0,955.77,716.05
2018,3,28,10,45,963.0,83.5,2.15,19.1,821.0,986.73,734.71
2018,3,28,11,0,969.0,84.0,2.2,19.5,845.0,1014.21,751.09
2018,3,28,11,15,973.5,84.5,2.25,19.75,861.5,1036.61,764.61
2018,3,28,11,30,978.0,85.0,2.3,20.0,878.0,1055.18,775.76
2018,3,28,11,45,979.5,85.5,2.35,20.25,886.0,1066.86,782.6
2018,3,28,12,0,981.0,86.0,2.4,20.5,894.0,1074.46,787.01
2018,3,28,12,15,980.5,86.5,2.45,20.65,893.5,1075.97,787.99
2018,3,28,12,30,980.0,87.0,2.5,20.8,893.0,1073.36,786.51
2018,3,28,12,45,978.0,86.5,2.55,20.95,884.0,1064.05,780.89
2018,3,28,13,0,976.0,86.0,2.6,21.1,875.0,1050.71,772.83
2018,3,28,13,15,972.0,86.0,2.6,21.15,858.0,1032.03,761.21
2018,3,28,13,30,968.0,86.0,2.6,21.2,841.0,1009.55,747.21
2018,3,28,13,45,962.5,84.5,2.6,21.3,816.0,980.34,728.7
2018,3,28,14,0,957.0,83.0,2.6,21.4,791.0,947.67,707.93
2018,3,28,14,15,948.0,81.5,2.55,21.35,758.5,908.71,682.83
2018,3,28,14,30,939.0,80.0,2.5,21.3,726.0,866.89,655.67
2018,3,28,14,45,927.0,78.5,2.45,21.25,687.0,820.08,624.87
2018,3,28,15,0,915.0,77.0,2.4,21.2,648.0,771.12,592.26
2018,3,28,15,15,899.5,75.5,2.4,21.2,604.0,717.83,556.36
2018,3,28,15,30,884.0,74.0,2.4,21.2,560.0,663.28,517.95
2018,3,28,15,45,863.5,71.0,2.15,20.9,511.0,603.11,472.31
2018,3,28,16,0,843.0,68.0,1.9,20.6,462.0,542.82,425.31
2018,3,28,16,15,814.5,65.0,1.7,19.95,410.5,480.36,375.91
2018,3,28,16,30,786.0,62.0,1.5,19.3,359.0,417.32,324.35
2018,3,28,16,45,744.5,58.0,1.25,18.65,305.5,350.06,267.76
2018,3,28,17,0,703.0,54.0,1.0,18.0,252.0,286.52,212.6
2018,3,28,17,15,639.0,48.5,1.05,17.1,200.0,219.68,155.2
2018,3,28,17,30,575.0,43.0,1.1,16.2,148.0,160.08,103.84
2018,3,28,17,45,414.5,35.0,1.1,15.25,98.0,92.44,52.45
2018,3,28,18,0,254.0,27.0,1.1,14.3,48.0,44.84,19.01
2018,3,28,18,15,141.5,15.5,1.1,13.95,25.5,15.84,0.0
2018,3,28,18,30,29.0,4.0,1.1,13.6,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,1.1,13.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,1.0,10.3,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,10.4,7.0,6.67,0.0
2018,3,29,6,15,105.5,21.0,1.1,11.1,30.0,21.18,0.0
2018,3,29,6,30,178.0,35.0,1.2,11.8,53.0,51.14,28.54
2018,3,29,6,45,237.5,50.5,1.25,12.5,89.5,88.52,58.35
2018,3,29,7,0,297.0,66.0,1.3,13.2,126.0,133.43,95.8
2018,3,29,7,15,409.0,74.0,1.4,13.8,182.5,192.82,144.93
2018,3,29,7,30,521.0,82.0,1.5,14.4,239.0,268.02,207.93
2018,3,29,7,45,621.0,80.0,1.55,14.95,301.0,339.0,267.54
2018,3,29,8,0,721.0,78.0,1.6,15.5,363.0,420.29,334.29
2018,3,29,8,15,718.5,91.0,1.6,16.1,407.0,474.83,378.41
2018,3,29,8,30,716.0,104.0,1.6,16.7,451.0,527.61,419.37
2018,3,29,8,45,629.5,140.5,1.65,17.25,467.5,550.89,435.97
2018,3,29,9,0,543.0,177.0,1.7,17.8,484.0,559.75,440.91
2018,3,29,9,15,720.0,133.5,1.7,18.35,573.0,671.92,524.75
2018,3,29,9,30,897.0,90.0,1.7,18.9,662.0,785.03,602.56
2018,3,29,9,45,923.0,86.0,1.75,19.5,704.0,837.65,635.36
2018,3,29,10,0,949.0,82.0,1.8,20.1,746.0,889.07,667.38
2018,3,29,10,15,956.5,83.0,1.85,20.55,777.0,928.39,691.27
2018,3,29,10,30,964.0,84.0,1.9,21.0,808.0,964.65,713.06
2018,3,29,10,45,969.0,85.0,1.9,21.5,831.5,995.35,730.33
2018,3,29,11,0,974.0,86.0,1.9,22.0,855.0,1022.5,745.26
2018,3,29,11,15,977.0,87.0,2.0,22.25,871.0,1044.02,758.66
2018,3,29,11,30,980.0,88.0,2.1,22.5,887.0,1061.64,769.71
2018,3,29,11,45,981.0,89.0,2.15,22.8,894.5,1073.31,776.32
2018,3,29,12,0,982.0,90.0,2.2,23.1,902.0,1080.9,780.53
2018,3,29,12,15,963.5,99.5,2.25,23.2,896.0,1074.38,776.6
2018,3,29,12,30,945.0,109.0,2.3,23.3,890.0,1063.72,770.32
2018,3,29,12,45,929.5,115.0,2.35,23.4,876.5,1048.33,761.16
2018,3,29,13,0,914.0,121.0,2.4,23.5,863.0,1029.3,749.76
2018,3,29,13,15,904.0,122.5,2.35,23.55,844.0,1007.3,735.61
2018,3,29,13,30,894.0,124.0,2.3,23.6,825.0,981.97,719.39
2018,3,29,13,45,828.0,147.0,2.3,23.6,780.5,932.82,688.22
2018,3,29,14,0,762.0,170.0,2.3,23.6,736.0,879.85,654.37
2018,3,29,14,15,758.0,161.0,2.3,23.55,704.5,841.94,630.45
2018,3,29,14,30,754.0,152.0,2.3,23.5,673.0,801.49,604.41
2018,3,29,14,45,800.5,125.5,2.3,23.4,651.5,776.86,589.24
2018,3,29,15,0,847.0,99.0,2.3,23.3,630.0,748.98,571.59
2018,3,29,15,15,834.0,94.5,2.3,23.3,587.0,696.52,536.21
2018,3,29,15,30,821.0,90.0,2.3,23.3,544.0,642.78,497.69
2018,3,29,15,45,839.5,79.5,2.1,22.8,508.5,600.5,466.4
2018,3,29,16,0,858.0,69.0,1.9,22.3,473.0,552.18,429.35
2018,3,29,16,15,830.5,66.0,1.75,21.6,421.0,489.33,380.25
2018,3,29,16,30,803.0,63.0,1.6,20.9,369.0,425.79,328.88
2018,3,29,16,45,761.0,59.5,1.4,20.2,315.0,357.85,272.27
2018,3,29,17,0,719.0,56.0,1.2,19.5,261.0,293.64,216.98
2018,3,29,17,15,653.0,50.5,1.2,18.45,207.5,225.27,158.61
2018,3,29,17,30,587.0,45.0,1.2,17.4,154.0,164.08,106.24
2018,3,29,17,45,473.0,37.5,1.2,16.4,107.0,102.57,58.04
2018,3,29,18,0,359.0,30.0,1.2,15.4,60.0,55.15,23.75
2018,3,29,18,15,203.0,18.0,1.2,15.0,32.5,18.68,0.0
2018,3,29,18,30,47.0,6.0,1.2,14.6,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.2,14.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,3.5,1.2,9.9,3.5,0.0,0.0
2018,3,30,6,0,25.0,7.0,1.1,10.1,7.0,6.67,0.0
2018,3,30,6,15,102.0,22.0,1.2,10.95,31.5,22.33,0.0
2018,3,30,6,30,179.0,37.0,1.3,11.8,56.0,53.52,30.74
2018,3,30,6,45,255.5,51.0,1.35,12.65,95.0,92.33,60.88
2018,3,30,7,0,332.0,65.0,1.4,13.5,134.0,140.76,100.68
2018,3,30,7,15,366.0,80.5,1.35,14.0,176.0,188.14,142.33
2018,3,30,7,30,400.0,96.0,1.3,14.5,218.0,239.45,186.93
2018,3,30,7,45,414.0,114.5,1.3,15.0,261.0,289.43,229.78
2018,3,30,8,0,428.0,133.0,1.3,15.5,304.0,340.54,272.08
2018,3,30,8,15,427.5,152.5,1.25,16.2,342.5,386.09,308.17
2018,3,30,8,30,427.0,172.0,1.2,16.9,381.0,430.79,342.13
2018,3,30,8,45,410.5,196.5,1.15,17.6,413.5,469.65,370.12
2018,3,30,9,0,394.0,221.0,1.1,18.3,446.0,498.14,389.49
2018,3,30,9,15,353.0,249.5,1.1,19.0,462.0,518.11,401.69
2018,3,30,9,30,312.0,278.0,1.1,19.7,478.0,533.53,410.14
2018,3,30,9,45,362.5,280.5,1.1,20.35,526.0,590.39,450.18
2018,3,30,10,0,413.0,283.0,1.1,21.0,574.0,659.63,497.26
2018,3,30,10,15,431.0,292.0,1.15,21.4,607.0,700.32,523.94
2018,3,30,10,30,449.0,301.0,1.2,21.8,640.0,740.44,550.14
2018,3,30,10,45,417.5,323.5,1.2,22.15,646.0,747.78,552.33
2018,3,30,11,0,386.0,346.0,1.2,22.5,652.0,741.52,546.0
2018,3,30,11,15,358.5,363.5,1.2,22.7,652.0,741.55,544.35
2018,3,30,11,30,331.0,381.0,1.2,22.9,652.0,739.13,541.04
2018,3,30,11,45,381.0,365.0,1.2,23.1,679.5,774.96,565.8
2018,3,30,12,0,431.0,349.0,1.2,23.3,707.0,821.41,596.58
2018,3,30,12,15,517.0,315.0,1.2,23.45,744.0,872.21,631.17
2018,3,30,12,30,603.0,281.0,1.2,23.6,781.0,919.84,663.18
2018,3,30,12,45,671.0,246.0,1.2,23.7,797.0,948.81,682.83
2018,3,30,13,0,739.0,211.0,1.2,23.8,813.0,970.33,696.22
2018,3,30,13,15,737.0,205.0,1.2,23.85,795.5,949.9,683.39
2018,3,30,13,30,735.0,199.0,1.2,23.9,778.0,926.38,669.2
2018,3,30,13,45,686.5,210.5,1.25,23.9,738.0,875.67,638.33
2018,3,30,14,0,638.0,222.0,1.3,23.9,698.0,824.16,605.79
2018,3,30,14,15,688.0,190.5,1.3,23.85,684.5,813.23,601.08
2018,3,30,14,30,738.0,159.0,1.3,23.8,671.0,795.83,590.8
2018,3,30,14,45,667.5,172.5,1.25,23.75,616.5,725.08,542.95
2018,3,30,15,0,597.0,186.0,1.2,23.7,562.0,656.84,495.37
2018,3,30,15,15,551.5,182.0,1.2,23.7,510.5,588.67,447.9
2018,3,30,15,30,506.0,178.0,1.2,23.7,459.0,526.91,403.72
2018,3,30,15,45,588.0,141.5,1.2,23.45,440.5,515.16,396.71
2018,3,30,16,0,670.0,105.0,1.2,23.2,422.0,489.78,378.18
2018,3,30,16,15,512.5,120.0,1.1,22.45,346.5,385.19,298.54
2018,3,30,16,30,355.0,135.0,1.0,21.7,271.0,300.42,233.0
2018,3,30,16,45,341.5,113.5,0.95,20.9,229.0,250.86,193.27
2018,3,30,17,0,328.0,92.0,0.9,20.1,187.0,202.54,153.01
2018,3,30,17,15,340.5,74.5,0.95,19.15,155.5,166.34,120.81
2018,3,30,17,30,353.0,57.0,1.0,18.2,124.0,128.45,86.43
2018,3,30,17,45,279.0,44.0,1.05,17.25,86.5,81.83,49.45
2018,3,30,18,0,205.0,31.0,1.1,16.3,49.0,44.53,21.23
2018,3,30,18,15,115.5,17.5,1.1,15.9,26.5,17.55,0.0
2018,3,30,18,30,26.0,4.0,1.1,15.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,15.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,5,45,4.0,3.0,1.1,10.35,3.0,0.0,0.0
2018,3,31,6,0,8.0,6.0,1.1,10.6,6.0,5.72,0.0
2018,3,31,6,15,36.0,23.0,1.25,11.35,26.5,21.91,2.54
2018,3,31,6,30,64.0,40.0,1.4,12.1,47.0,44.23,27.99
2018,3,31,6,45,100.0,59.0,1.55,12.85,77.0,73.02,51.61
2018,3,31,7,0,136.0,78.0,1.7,13.6,107.0,106.49,79.61
2018,3,31,7,15,192.5,97.0,1.7,14.05,150.0,152.96,118.42
2018,3,31,7,30,249.0,116.0,1.7,14.5,193.0,204.39,161.57
2018,3,31,7,45,279.5,135.0,1.75,14.95,236.5,251.94,201.61
2018,3,31,8,0,310.0,154.0,1.8,15.4,280.0,302.77,243.49
2018,3,31,8,15,274.0,180.5,1.8,16.05,302.5,329.86,265.07
2018,3,31,8,30,238.0,207.0,1.8,16.7,325.0,352.64,282.17
2018,3,31,8,45,230.5,232.0,1.85,17.3,355.0,380.5,302.99
2018,3,31,9,0,223.0,257.0,1.9,17.9,385.0,413.47,327.02
2018,3,31,9,15,219.5,278.5,1.95,18.4,412.5,444.48,349.23
2018,3,31,9,30,216.0,300.0,2.0,18.9,440.0,474.66,370.4
2018,3,31,9,45,214.0,319.5,2.05,19.35,464.5,503.06,390.04
2018,3,31,10,0,212.0,339.0,2.1,19.8,489.0,530.69,408.85
2018,3,31,10,15,230.0,352.0,2.15,20.15,521.0,568.02,435.24
2018,3,31,10,30,248.0,365.0,2.2,20.5,553.0,605.65,461.47
2018,3,31,10,45,307.5,358.5,2.25,20.8,599.0,672.86,509.62
2018,3,31,11,0,367.0,352.0,2.3,21.1,645.0,730.04,549.95
2018,3,31,11,15,455.0,328.0,2.4,21.25,698.0,808.32,605.65
2018,3,31,11,30,543.0,304.0,2.5,21.4,751.0,876.74,653.83
2018,3,31,11,45,561.0,300.5,2.55,21.5,765.5,896.71,667.0
2018,3,31,12,0,579.0,297.0,2.6,21.6,780.0,914.31,679.05
2018,3,31,12,15,613.5,281.0,2.7,21.55,792.5,934.55,694.34
2018,3,31,12,30,648.0,265.0,2.8,21.5,805.0,950.79,707.02
2018,3,31,12,45,634.0,266.5,2.85,21.5,790.5,933.31,695.49
2018,3,31,13,0,620.0,268.0,2.9,21.5,776.0,913.14,682.45
2018,3,31,13,15,687.0,229.5,2.9,21.35,781.5,927.74,694.96
2018,3,31,13,30,754.0,191.0,2.9,21.2,787.0,935.8,701.31
2018,3,31,13,45,742.0,188.5,2.95,21.0,760.0,903.39,680.95
2018,3,31,14,0,730.0,186.0,3.0,20.8,733.0,868.58,659.13
2018,3,31,14,15,691.0,190.0,2.95,20.55,691.0,815.23,623.66
2018,3,31,14,30,652.0,194.0,2.9,20.3,649.0,761.61,586.7
2018,3,31,14,45,635.5,185.5,2.9,20.0,609.0,713.21,553.57
2018,3,31,15,0,619.0,177.0,2.9,19.7,569.0,663.96,519.08
2018,3,31,15,15,652.0,153.0,2.9,19.7,540.5,632.95,497.58
2018,3,31,15,30,685.0,129.0,2.9,19.7,512.0,596.77,471.41
2018,3,31,15,45,632.5,128.0,2.8,18.75,458.0,527.99,419.95
2018,3,31,16,0,580.0,127.0,2.7,17.8,404.0,462.81,369.93
2018,3,31,16,15,570.0,114.0,2.55,17.15,361.0,410.75,328.39
2018,3,31,16,30,560.0,101.0,2.4,16.5,318.0,358.69,285.31
2018,3,31,16,45,454.5,99.0,2.3,15.8,258.5,278.97,219.75
2018,3,31,17,0,349.0,97.0,2.2,15.1,199.0,214.04,165.82
2018,3,31,17,15,285.5,82.0,2.0,14.15,154.5,159.36,119.61
2018,3,31,17,30,222.0,67.0,1.8,13.2,110.0,110.39,78.63
2018,3,31,17,45,169.5,49.5,1.65,12.3,76.5,71.15,46.5
2018,3,31,18,0,117.0,32.0,1.5,11.4,43.0,38.68,20.54
2018,3,31,18,15,68.0,18.0,1.5,11.0,23.5,17.67,0.0
2018,3,31,18,30,19.0,4.0,1.5,10.6,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,1.5,10.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.3,7.7,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.4,8.1,12.0,10.48,0.0
2018,4,1,6,15,205.0,25.5,1.6,8.75,45.5,29.93,7.15
2018,4,1,6,30,342.0,40.0,1.8,9.4,79.0,74.27,41.91
2018,4,1,6,45,440.0,49.0,2.0,10.05,127.0,122.7,79.33
2018,4,1,7,0,538.0,58.0,2.2,10.7,175.0,183.32,130.29
2018,4,1,7,15,600.0,65.0,2.2,11.3,228.0,243.42,183.85
2018,4,1,7,30,662.0,72.0,2.2,11.9,281.0,310.45,243.05
2018,4,1,7,45,703.0,77.5,2.15,12.45,334.5,373.91,298.47
2018,4,1,8,0,744.0,83.0,2.1,13.0,388.0,440.99,354.93
2018,4,1,8,15,773.5,87.0,2.1,13.6,439.5,503.28,405.75
2018,4,1,8,30,803.0,91.0,2.1,14.2,491.0,567.38,456.04
2018,4,1,8,45,824.5,94.0,2.1,14.8,539.0,626.53,500.77
2018,4,1,9,0,846.0,97.0,2.1,15.4,587.0,685.62,543.9
2018,4,1,9,15,864.5,99.0,2.1,15.95,631.5,741.06,581.95
2018,4,1,9,30,883.0,101.0,2.1,16.5,676.0,790.96,614.36
2018,4,1,9,45,898.5,101.0,2.15,17.05,714.5,838.94,645.27
2018,4,1,10,0,914.0,101.0,2.2,17.6,753.0,885.02,674.43
2018,4,1,10,15,922.5,102.0,2.3,17.95,783.5,923.87,699.33
2018,4,1,10,30,931.0,103.0,2.4,18.3,814.0,959.84,722.19
2018,4,1,10,45,937.5,104.0,2.5,18.65,838.0,990.86,741.68
2018,4,1,11,0,944.0,105.0,2.6,19.0,862.0,1018.51,758.94
2018,4,1,11,15,947.5,106.0,2.7,19.15,877.5,1039.73,772.6
2018,4,1,11,30,951.0,107.0,2.8,19.3,893.0,1057.18,783.93
2018,4,1,11,45,953.0,107.0,2.9,19.5,900.5,1068.2,791.05
2018,4,1,12,0,955.0,107.0,3.0,19.7,908.0,1075.28,795.75
2018,4,1,12,15,954.5,107.0,3.1,19.7,907.0,1075.87,796.99
2018,4,1,12,30,954.0,107.0,3.2,19.7,906.0,1072.44,795.77
2018,4,1,12,45,952.0,106.5,3.3,19.75,896.5,1063.01,790.58
2018,4,1,13,0,950.0,106.0,3.4,19.8,887.0,1049.65,782.92
2018,4,1,13,15,946.0,105.0,3.45,19.65,869.5,1029.97,771.32
2018,4,1,13,30,942.0,104.0,3.5,19.5,852.0,1006.59,757.32
2018,4,1,13,45,936.0,103.5,3.6,19.35,827.5,978.36,740.37
2018,4,1,14,0,930.0,103.0,3.7,19.2,803.0,946.8,721.03
2018,4,1,14,15,921.0,101.0,3.75,18.95,770.5,907.88,696.39
2018,4,1,14,30,912.0,99.0,3.8,18.7,738.0,866.2,669.58
2018,4,1,14,45,899.5,97.5,3.8,18.45,699.0,819.78,638.81
2018,4,1,15,0,887.0,96.0,3.8,18.2,660.0,771.35,606.19
2018,4,1,15,15,870.5,93.0,3.8,18.2,615.0,720.39,570.69
2018,4,1,15,30,854.0,90.0,3.8,18.2,570.0,664.19,529.01
2018,4,1,15,45,831.5,87.0,3.85,17.35,521.0,603.61,484.03
2018,4,1,16,0,809.0,84.0,3.9,16.5,472.0,543.19,437.44
2018,4,1,16,15,764.0,81.5,3.8,15.85,415.5,472.63,380.52
2018,4,1,16,30,719.0,79.0,3.7,15.2,359.0,405.59,324.63
2018,4,1,16,45,651.0,74.5,3.65,14.55,300.5,331.29,261.59
2018,4,1,17,0,583.0,70.0,3.6,13.9,242.0,264.0,203.06
2018,4,1,17,15,546.0,62.5,3.3,13.15,198.0,209.16,153.43
2018,4,1,17,30,509.0,55.0,3.0,12.4,154.0,158.36,107.5
2018,4,1,17,45,396.5,45.0,2.75,11.65,108.0,99.35,60.27
2018,4,1,18,0,284.0,35.0,2.5,10.9,62.0,54.52,27.68
2018,4,1,18,15,157.5,20.5,2.4,10.55,34.0,18.04,0.0
2018,4,1,18,30,31.0,6.0,2.3,10.2,6.0,5.72,0.0
2018,4,1,18,45,15.5,3.0,2.25,9.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,5,45,7.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,2,6,0,14.0,7.0,2.8,8.9,7.0,6.67,0.0
2018,4,2,6,15,29.5,20.5,3.0,9.35,23.0,19.98,6.17
2018,4,2,6,30,45.0,34.0,3.2,9.8,39.0,36.96,23.35
2018,4,2,6,45,143.5,55.5,3.4,10.2,85.0,78.34,55.02
2018,4,2,7,0,242.0,77.0,3.6,10.6,131.0,131.93,98.54
2018,4,2,7,15,228.0,94.5,3.6,11.0,156.0,161.34,126.4
2018,4,2,7,30,214.0,112.0,3.6,11.4,181.0,188.92,151.95
2018,4,2,7,45,168.5,140.0,3.65,11.75,200.0,208.41,170.03
2018,4,2,8,0,123.0,168.0,3.7,12.1,219.0,225.81,184.99
2018,4,2,8,15,181.5,188.0,3.65,12.6,274.0,284.33,233.16
2018,4,2,8,30,240.0,208.0,3.6,13.1,329.0,355.23,290.48
2018,4,2,8,45,293.5,224.0,3.6,13.6,386.0,419.09,341.16
2018,4,2,9,0,347.0,240.0,3.6,14.1,443.0,487.64,394.51
2018,4,2,9,15,387.5,248.0,3.55,14.55,490.0,542.56,436.19
2018,4,2,9,30,428.0,256.0,3.5,15.0,537.0,608.78,485.38
2018,4,2,9,45,644.5,185.0,3.5,15.4,634.5,732.93,581.27
2018,4,2,10,0,861.0,114.0,3.5,15.8,732.0,861.44,672.52
2018,4,2,10,15,894.0,105.5,3.45,16.1,770.0,903.97,699.37
2018,4,2,10,30,927.0,97.0,3.4,16.4,808.0,950.92,729.57
2018,4,2,10,45,932.0,98.0,3.4,16.7,831.0,980.35,747.69
2018,4,2,11,0,937.0,99.0,3.4,17.0,854.0,1006.37,763.57
2018,4,2,11,15,940.5,99.5,3.35,17.2,869.0,1026.83,775.58
2018,4,2,11,30,944.0,100.0,3.3,17.4,884.0,1043.56,785.15
2018,4,2,11,45,945.0,101.0,3.25,17.65,891.5,1054.53,790.82
2018,4,2,12,0,946.0,102.0,3.2,17.9,899.0,1061.58,794.02
2018,4,2,12,15,946.0,102.0,3.2,18.05,898.0,1062.57,794.12
2018,4,2,12,30,946.0,102.0,3.2,18.2,897.0,1059.6,791.8
2018,4,2,12,45,944.0,102.0,3.2,18.35,888.5,1050.69,785.71
2018,4,2,13,0,942.0,102.0,3.2,18.5,880.0,1037.89,777.24
2018,4,2,13,15,937.0,102.0,3.2,18.5,862.5,1018.4,764.87
2018,4,2,13,30,932.0,102.0,3.2,18.5,845.0,995.29,750.19
2018,4,2,13,45,924.0,101.5,3.2,18.55,819.5,965.39,730.83
2018,4,2,14,0,916.0,101.0,3.2,18.6,794.0,932.32,709.32
2018,4,2,14,15,906.0,100.0,3.15,18.5,761.5,894.02,684.16
2018,4,2,14,30,896.0,99.0,3.1,18.4,729.0,853.07,657.04
2018,4,2,14,45,881.5,98.5,3.05,18.35,690.5,806.72,625.76
2018,4,2,15,0,867.0,98.0,3.0,18.3,652.0,762.75,595.91
2018,4,2,15,15,851.0,95.0,3.0,18.3,608.0,708.83,558.58
2018,4,2,15,30,835.0,92.0,3.0,18.3,564.0,653.84,518.08
2018,4,2,15,45,813.5,89.0,2.9,17.8,516.0,594.77,473.54
2018,4,2,16,0,792.0,86.0,2.8,17.3,468.0,535.81,427.67
2018,4,2,16,15,760.0,81.5,2.8,16.75,415.5,470.51,375.67
2018,4,2,16,30,728.0,77.0,2.8,16.2,363.0,407.19,323.33
2018,4,2,16,45,682.0,72.5,2.75,15.65,310.0,340.84,266.86
2018,4,2,17,0,636.0,68.0,2.7,15.1,257.0,278.78,212.42
2018,4,2,17,15,566.0,62.0,2.65,14.25,205.5,213.69,155.67
2018,4,2,17,30,496.0,56.0,2.6,13.4,154.0,156.66,106.19
2018,4,2,17,45,373.0,46.0,2.55,12.5,107.0,97.06,59.27
2018,4,2,18,0,250.0,36.0,2.5,11.6,60.0,51.96,27.06
2018,4,2,18,15,141.0,21.0,2.5,11.1,33.0,18.29,0.0
2018,4,2,18,30,32.0,6.0,2.5,10.6,6.0,5.72,0.0
2018,4,2,18,45,16.0,3.0,2.45,10.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,45,43.0,7.5,1.15,6.5,8.5,0.0,0.0
2018,4,3,6,0,86.0,15.0,1.2,7.0,17.0,14.3,0.0
2018,4,3,6,15,225.5,29.5,1.35,7.65,53.5,35.72,14.09
2018,4,3,6,30,365.0,44.0,1.5,8.3,90.0,82.16,47.99
2018,4,3,6,45,464.5,53.0,1.65,9.0,140.0,132.8,87.46
2018,4,3,7,0,564.0,62.0,1.8,9.7,190.0,195.79,140.66
2018,4,3,7,15,626.5,68.0,1.85,10.25,244.0,256.93,195.27
2018,4,3,7,30,689.0,74.0,1.9,10.8,298.0,324.98,255.38
2018,4,3,7,45,732.5,77.5,1.9,11.4,352.5,389.11,311.24
2018,4,3,8,0,776.0,81.0,1.9,12.0,407.0,456.87,368.15
2018,4,3,8,15,804.5,85.0,1.95,12.65,459.5,520.69,420.07
2018,4,3,8,30,833.0,89.0,2.0,13.3,512.0,585.83,471.07
2018,4,3,8,45,853.0,92.0,2.0,13.95,560.5,645.49,515.86
2018,4,3,9,0,873.0,95.0,2.0,14.6,609.0,704.87,558.84
2018,4,3,9,15,886.0,97.5,2.05,15.1,651.5,754.08,592.26
2018,4,3,9,30,899.0,100.0,2.1,15.6,694.0,805.09,625.94
2018,4,3,9,45,908.0,103.0,2.1,16.15,731.0,851.56,655.29
2018,4,3,10,0,917.0,106.0,2.1,16.7,768.0,895.61,682.52
2018,4,3,10,15,925.0,107.5,2.1,17.1,798.5,934.52,706.28
2018,4,3,10,30,933.0,109.0,2.1,17.5,829.0,970.51,727.87
2018,4,3,10,45,937.0,110.5,2.05,17.9,851.5,999.64,744.15
2018,4,3,11,0,941.0,112.0,2.0,18.3,874.0,1025.27,758.06
2018,4,3,11,15,928.5,121.0,2.0,18.65,884.0,1039.3,765.23
2018,4,3,11,30,916.0,130.0,2.0,19.0,894.0,1049.07,769.88
2018,4,3,11,45,896.0,140.5,1.95,19.35,893.0,1048.8,767.57
2018,4,3,12,0,876.0,151.0,1.9,19.7,892.0,1054.19,769.12
2018,4,3,12,15,887.0,145.0,1.9,19.85,894.5,1059.57,772.02
2018,4,3,12,30,898.0,139.0,1.9,20.0,897.0,1051.82,766.68
2018,4,3,12,45,911.0,130.5,1.9,20.2,892.5,1049.07,764.68
2018,4,3,13,0,924.0,122.0,1.9,20.4,888.0,1042.21,760.15
2018,4,3,13,15,918.0,121.5,1.95,20.35,869.5,1021.41,748.22
2018,4,3,13,30,912.0,121.0,2.0,20.3,851.0,997.1,734.17
2018,4,3,13,45,904.5,120.0,2.05,20.3,825.5,967.51,716.5
2018,4,3,14,0,897.0,119.0,2.1,20.3,800.0,934.8,696.68
2018,4,3,14,15,862.5,125.0,2.2,20.1,758.0,889.66,669.33
2018,4,3,14,30,828.0,131.0,2.3,19.9,716.0,836.79,636.2
2018,4,3,14,45,802.5,128.5,2.4,19.7,670.5,781.47,600.65
2018,4,3,15,0,777.0,126.0,2.5,19.5,625.0,725.46,563.76
2018,4,3,15,15,768.0,118.5,2.5,19.5,583.5,675.52,528.61
2018,4,3,15,30,759.0,111.0,2.5,19.5,542.0,624.14,490.92
2018,4,3,15,45,759.0,105.0,2.6,18.7,505.0,579.52,458.89
2018,4,3,16,0,759.0,99.0,2.7,17.9,468.0,531.74,422.95
2018,4,3,16,15,724.5,94.5,2.65,17.2,415.5,466.69,371.5
2018,4,3,16,30,690.0,90.0,2.6,16.5,363.0,403.97,320.14
2018,4,3,16,45,642.5,84.0,2.55,15.75,310.0,337.46,264.24
2018,4,3,17,0,595.0,78.0,2.5,15.0,257.0,275.58,210.63
2018,4,3,17,15,526.5,70.0,2.3,14.05,205.5,211.25,154.9
2018,4,3,17,30,458.0,62.0,2.1,13.1,154.0,154.88,106.33
2018,4,3,17,45,352.5,50.0,1.9,12.15,108.5,96.84,60.11
2018,4,3,18,0,247.0,38.0,1.7,11.2,63.0,53.47,28.69
2018,4,3,18,15,138.5,23.0,1.65,10.7,35.5,19.95,0.0
2018,4,3,18,30,30.0,8.0,1.6,10.2,8.0,7.63,0.0
2018,4,3,18,45,15.0,4.0,1.55,9.75,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
