Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,7.63,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,14.78,3.97
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,25.98,14.31
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,49.64,30.53
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,82.34,55.6
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,95.94,72.46
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,95.27,75.78
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,119.81,96.09
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,145.16,116.71
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,185.19,148.97
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,225.7,181.05
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,310.56,248.66
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,407.95,324.2
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,558.93,440.48
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,723.46,560.92
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,775.6,593.16
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,830.84,628.01
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,874.05,653.92
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,914.81,677.91
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,950.22,699.36
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,982.58,718.77
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,1009.37,734.56
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,1032.7,748.2
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,1050.46,759.59
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,1064.52,768.78
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,1063.12,767.63
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,1057.51,764.11
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,1067.53,770.79
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,1073.43,774.78
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,1063.69,769.88
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,1050.1,762.72
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,1029.44,751.49
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,1005.23,737.93
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,976.2,720.62
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,943.96,701.11
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,896.23,671.54
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,852.44,644.31
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,811.01,618.12
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,770.85,592.41
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,716.41,555.38
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,663.54,517.02
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,605.09,474.81
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,546.71,431.01
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,483.75,381.48
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,422.58,331.63
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,358.71,278.17
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,298.98,226.55
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,226.74,165.61
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,165.11,114.11
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,113.79,72.27
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,70.98,41.06
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,32.58,18.43
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,18.21,2.48
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,10.96,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,7.63,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,14.47,4.61
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,22.72,12.98
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,42.62,27.5
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,71.23,49.58
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,84.9,65.14
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,87.81,70.33
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,120.9,97.93
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,157.72,128.26
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,228.81,186.19
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,312.37,253.55
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,445.01,359.7
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,602.12,480.77
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,664.6,525.96
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,728.81,571.34
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,774.85,600.34
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,822.35,629.87
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,864.88,655.87
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,904.98,679.87
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,939.25,699.94
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,970.53,717.89
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,996.75,733.14
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,1019.59,746.23
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,1036.98,756.45
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,1050.73,764.49
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,1057.77,768.92
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,1061.06,771.12
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,1059.58,770.5
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,1054.35,767.66
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,1043.88,761.45
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,1029.75,753.01
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,1009.16,741.45
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,985.18,727.65
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,956.05,710.02
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,923.89,690.29
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,885.85,666.82
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,845.38,641.41
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,799.83,612.11
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,756.26,583.78
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,704.18,547.84
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,651.15,508.91
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,593.03,467.06
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,535.21,423.76
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,472.78,374.66
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,412.36,325.38
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,349.98,273.05
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,291.22,222.23
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,230.06,169.18
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,175.02,121.47
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,120.55,77.18
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,74.53,43.66
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,35.14,20.61
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,19.81,4.76
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,11.91,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,4.77,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,14.84,5.49
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,25.07,15.61
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,41.28,30.04
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,57.62,44.46
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,81.37,64.91
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,105.95,85.77
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,119.32,96.94
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,132.45,107.64
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,168.89,137.57
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,210.56,171.42
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,249.95,202.89
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,291.23,235.42
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,329.92,265.36
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,369.96,295.9
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,453.79,361.58
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,545.43,431.39
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,720.19,566.49
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,892.42,688.32
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,930.62,712.2
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,966.5,735.57
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,993.55,752.45
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,1017.3,767.15
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,1034.59,778.32
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,1048.29,787.21
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,1056.82,792.51
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,1061.59,795.48
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,1061.09,795.53
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,1056.81,793.24
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,1046.25,787.43
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,1031.99,779.23
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,1012.17,767.25
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,988.87,752.94
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,960.83,735.49
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,929.64,715.78
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,892.27,691.44
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,852.25,665.04
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,808.21,635.69
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,762.11,604.44
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,710.68,568.03
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,660.46,529.92
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,603.42,486.76
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,546.21,441.96
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,485.14,392.03
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,425.18,341.35
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,361.32,285.98
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,301.05,232.19
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,239.01,176.69
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,182.44,126.23
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,125.63,78.92
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,78.11,44.08
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,36.14,20.8
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,20.62,6.55
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,13.34,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,15.25,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,23.63,12.64
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,49.55,28.34
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,86.6,52.43
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,126.05,84.15
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,146.37,109.41
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,147.94,117.15
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,157.98,126.92
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,165.19,133.37
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,177.1,142.9
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,190.1,153.29
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,199.49,160.3
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,206.88,165.35
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,253.26,202.08
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,301.45,239.52
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,333.32,264.29
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,374.82,296.27
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,297.25,234.33
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,217.53,169.95
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,379.77,298.77
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,534.05,415.71
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,644.45,496.34
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,747.12,569.63
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,765.76,581.96
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,783.08,594.0
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,741.83,561.96
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,686.94,520.62
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,679.22,515.49
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,670.47,509.34
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,685.1,521.23
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,708.86,539.29
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,746.05,569.33
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,787.74,602.06
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,804.42,617.18
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,816.58,629.14
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,843.04,651.59
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,854.16,660.85
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,808.79,630.34
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,761.64,598.51
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,708.41,560.28
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,654.38,519.77
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,597.12,476.86
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,540.25,432.8
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,479.05,383.47
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,419.51,333.94
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,356.46,280.28
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,296.95,228.28
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,235.32,174.36
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,179.77,125.96
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,123.77,80.2
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,78.85,47.42
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,39.46,24.2
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,23.86,9.58
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,15.25,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,3.81,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,8.33,0.98
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,12.97,5.31
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,19.47,11.11
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,25.97,16.87
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,36.21,25.75
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,46.46,34.51
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,71.06,55.37
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,95.81,76.02
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,169.31,136.89
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,251.88,204.08
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,364.99,295.79
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,496.98,400.07
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,569.13,456.33
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,653.03,520.56
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,568.2,451.72
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,450.14,356.39
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,360.11,285.26
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,248.93,195.69
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,321.16,252.42
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,388.17,303.6
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,396.02,308.79
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,403.58,314.0
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,518.03,401.79
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,623.06,480.04
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,507.62,392.79
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,379.54,294.7
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,411.04,319.78
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,442.2,343.92
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,538.13,417.42
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,620.84,479.63
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,679.28,524.87
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,723.16,559.43
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,685.79,532.69
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,648.26,506.05
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,649.19,509.29
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,645.56,508.81
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,646.55,511.94
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,633.79,504.64
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,628.08,502.36
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,610.39,490.34
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,501.61,404.8
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,405.83,328.32
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,377.66,305.81
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,340.78,274.9
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,300.92,240.03
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,257.47,200.65
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,225.21,168.28
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,183.82,127.26
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,127.99,80.99
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,81.47,47.01
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,39.56,23.5
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,23.0,9.99
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,14.77,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,8.58,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,17.16,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,25.08,14.77
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,47.23,28.46
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,73.2,46.6
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,99.43,68.78
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,88.47,65.96
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,59.53,45.87
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,152.71,121.72
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,268.13,216.75
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,307.95,250.78
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,349.92,286.11
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,340.06,277.69
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,316.49,256.9
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,285.48,230.73
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,242.53,194.46
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,254.83,203.8
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,266.98,212.82
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,225.5,179.02
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,183.2,144.5
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,221.84,175.11
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,260.88,205.53
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,265.22,208.5
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,261.71,205.43
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,285.87,224.6
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,302.41,237.71
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,406.72,318.61
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,512.13,398.17
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,502.04,390.6
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,491.49,383.22
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,733.56,572.4
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,937.73,723.4
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,947.92,729.3
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,959.28,737.62
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,925.7,714.84
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,889.8,690.66
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,873.61,680.56
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,846.94,662.85
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,802.91,632.59
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,756.84,600.61
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,708.48,566.31
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,655.64,526.1
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,598.66,482.27
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,541.52,436.97
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,482.03,388.25
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,423.62,338.86
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,360.09,283.99
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,300.05,230.65
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,239.23,176.33
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,183.4,126.59
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,122.36,77.61
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,75.22,44.34
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,36.3,21.31
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,21.27,9.52
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,13.82,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,7.15,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,13.3,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,26.64,16.42
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,44.42,30.02
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,65.52,46.75
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,88.04,65.79
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,100.47,77.85
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,110.53,87.58
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,101.6,80.95
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,88.46,70.03
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,117.97,94.48
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,148.34,119.26
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,191.61,154.28
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,240.28,193.0
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,299.22,239.68
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,361.28,287.89
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,371.08,294.33
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,380.03,300.26
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,431.84,339.81
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,494.0,386.28
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,541.32,421.66
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,589.76,457.59
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,639.48,494.11
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,700.17,537.89
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,709.77,544.82
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,718.34,551.41
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,789.93,606.1
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,871.34,666.13
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,962.87,735.2
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,1041.67,789.06
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,1039.06,787.26
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,1023.64,777.63
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,1008.91,768.65
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,982.27,751.53
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,953.09,732.56
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,920.96,711.45
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,887.76,689.59
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,851.59,665.49
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,806.16,634.38
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,758.82,601.59
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,706.78,563.72
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,653.9,523.67
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,596.82,480.09
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,539.37,434.92
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,478.02,385.09
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,418.45,335.2
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,355.87,281.61
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,296.84,229.74
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,236.42,176.57
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,181.95,128.81
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,126.53,83.13
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,81.87,50.16
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,41.99,26.22
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,25.34,13.13
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,16.2,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,7.15,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,13.92,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,29.15,18.85
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,46.78,33.27
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,70.08,52.29
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,96.69,74.43
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,97.52,75.99
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,96.61,75.99
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,149.31,120.19
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,207.6,168.65
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,327.25,266.01
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,468.91,379.04
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,536.77,432.19
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,610.08,488.45
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,664.51,528.61
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,719.76,568.27
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,770.61,603.03
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,820.73,636.16
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,860.85,662.2
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,904.12,690.25
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,939.19,712.38
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,971.38,732.5
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,998.12,748.74
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,1021.57,762.82
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,1039.64,773.49
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,1054.13,781.9
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,1062.44,786.72
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,1067.02,789.26
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,1066.84,788.82
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,1062.88,786.08
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,1052.62,779.83
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,1038.62,771.27
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,1018.11,759.2
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,994.14,744.81
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,916.07,693.17
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,829.43,632.32
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,787.48,604.59
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,746.53,576.66
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,654.77,509.25
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,563.84,441.21
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,508.15,399.58
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,455.09,359.17
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,448.29,356.7
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,437.56,349.88
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,374.53,299.98
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,320.84,256.7
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,276.39,219.81
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,232.58,182.41
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,201.93,153.2
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,162.57,115.43
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,116.09,76.37
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,75.07,45.09
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,38.85,23.44
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,23.63,12.36
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,16.2,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,10.48,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,17.53,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,28.59,18.59
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,56.89,33.71
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,99.39,61.34
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,150.68,101.24
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,203.94,147.12
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,263.88,199.88
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,322.19,251.35
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,384.58,304.89
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,445.08,355.29
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,508.2,405.73
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,565.94,449.95
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,624.25,492.7
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,678.93,530.98
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,733.02,566.62
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,778.94,595.36
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,826.24,624.56
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,868.98,650.11
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,909.47,673.8
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,944.82,695.66
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,977.27,715.57
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,1003.75,731.6
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,1026.88,745.55
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,1044.05,757.96
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,1057.6,768.09
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,1065.97,774.91
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,1070.57,779.35
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,1068.84,779.79
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,1063.32,777.88
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,1052.52,773.07
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,1038.0,765.78
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,1018.92,754.75
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,996.33,741.43
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,967.07,723.85
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,934.69,704.04
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,897.48,680.36
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,857.58,654.64
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,812.44,625.08
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,765.3,593.74
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,713.97,558.37
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,661.47,519.72
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,606.56,478.9
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,549.3,434.95
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,489.02,386.91
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,429.66,337.92
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,367.27,285.05
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,307.4,232.73
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,244.22,177.29
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,187.05,127.0
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,130.88,80.52
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,82.87,45.46
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,39.64,22.19
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,24.78,13.59
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,16.68,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.77,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,7.87,1.08
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,19.91,8.17
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,22.73,11.48
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,16.68,8.9
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,24.11,15.39
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,31.56,21.81
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,35.29,24.93
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,39.02,28.01
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,46.49,34.23
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,53.96,40.4
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,65.18,49.62
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,76.41,58.75
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,91.89,71.31
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,107.46,83.79
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,140.63,110.55
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,174.22,137.23
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,200.47,157.75
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,227.03,178.3
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,279.16,218.89
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,341.03,266.21
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,398.02,309.22
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,455.8,352.14
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,506.14,389.92
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,568.02,435.58
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,732.98,560.58
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,898.66,680.1
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,996.74,749.59
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,1072.79,799.51
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,1062.31,792.13
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,1048.03,783.15
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,1027.69,770.1
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,1003.8,754.77
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,974.64,736.3
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,942.3,715.59
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,904.79,690.82
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,864.61,664.09
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,819.49,634.07
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,772.34,602.27
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,712.67,560.69
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,655.29,518.04
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,597.68,474.36
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,539.8,429.16
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,483.52,383.74
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,427.92,337.35
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,356.75,277.74
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,293.02,223.21
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,234.62,172.09
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,180.32,124.42
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,125.94,79.69
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,79.92,45.87
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,39.86,23.26
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,23.54,13.02
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,16.68,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
