Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,5.72,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.25,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.62,6.11
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,11.11,4.31
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,12.2,4.41
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,17.37,9.15
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,21.33,12.94
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,30.63,20.95
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,39.94,28.85
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,57.2,43.4
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,74.49,57.72
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,95.69,75.09
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,117.02,92.26
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,112.68,88.19
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,108.25,84.14
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,117.55,91.34
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,126.93,98.51
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,162.25,126.49
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,198.03,154.35
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,241.71,188.03
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,285.96,221.6
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,303.95,234.68
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,322.0,247.82
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,378.55,290.1
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,428.27,326.52
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,376.1,287.08
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,315.36,241.16
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,299.56,229.21
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,283.66,217.01
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,283.63,217.16
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,283.5,217.2
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,416.82,320.11
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,550.76,420.0
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,613.82,467.52
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,682.14,518.58
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,634.11,484.89
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,594.66,457.42
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,521.65,404.18
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,444.82,346.99
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,360.93,283.61
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,280.19,221.09
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,247.59,195.86
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,220.05,174.32
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,220.18,175.64
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,221.94,178.19
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,227.34,183.29
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,229.81,185.65
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,221.06,178.21
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,205.27,163.97
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,187.51,147.03
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,163.83,124.18
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,130.57,94.36
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,95.03,64.06
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,61.7,41.41
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,38.74,28.45
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,26.26,15.81
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,14.1,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,7.63,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.77,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,12.98,1.0
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,21.35,12.76
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,34.75,25.36
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,47.9,35.69
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,67.66,52.26
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,88.95,69.9
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,94.86,75.02
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,100.14,79.5
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,121.43,97.2
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,142.95,114.73
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,127.77,101.71
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,111.42,87.73
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,148.16,117.55
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,185.47,147.28
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,183.71,145.25
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,181.89,143.3
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,149.02,116.38
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,115.85,89.24
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,151.32,117.66
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,187.27,145.98
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,310.92,242.65
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,433.33,334.91
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,357.39,276.43
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,273.98,212.1
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,248.83,192.76
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,223.57,173.07
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,244.44,189.36
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,265.29,205.48
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,334.3,258.74
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,396.44,305.94
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,333.56,258.05
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,271.14,210.21
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,198.6,153.85
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,133.3,102.19
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,130.8,100.39
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,128.33,98.55
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,188.24,146.72
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,247.97,194.17
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,345.45,274.56
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,426.75,340.44
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,444.72,354.9
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,462.5,368.99
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,487.47,390.0
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,500.14,399.98
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,459.54,366.61
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,416.32,330.14
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,350.55,275.17
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,291.27,224.87
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,243.49,182.29
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,196.23,139.74
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,148.58,98.1
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,102.88,61.15
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,59.71,35.22
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,35.33,25.33
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,25.83,15.56
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,15.92,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,9.53,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.86,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,5.16,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,7.4,0.74
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,11.11,4.27
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,14.82,7.17
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,29.23,19.72
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,43.66,32.21
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,39.01,28.11
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,34.36,24.0
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,64.67,49.74
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,94.9,74.95
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,104.74,82.78
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,114.62,90.58
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,104.44,81.76
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,94.21,73.0
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,87.22,67.0
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,80.24,61.03
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,85.88,65.45
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,91.55,69.86
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,105.65,81.1
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,119.82,92.31
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,150.95,117.04
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,182.4,141.68
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,186.96,144.89
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,191.52,148.16
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,213.27,164.91
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,235.08,181.55
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,239.57,184.74
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,243.98,187.93
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,280.68,216.05
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,317.37,243.82
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,430.83,330.16
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,535.31,407.43
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,746.64,569.18
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,915.92,691.43
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,922.48,695.55
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,916.76,692.8
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,882.17,670.55
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,845.11,646.6
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,802.84,618.6
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,761.75,591.12
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,712.69,556.7
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,662.48,519.45
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,602.37,474.58
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,543.28,429.18
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,482.28,380.96
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,423.57,333.08
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,370.87,288.37
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,319.38,243.37
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,261.82,193.42
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,208.73,147.14
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,155.77,102.98
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,109.88,67.87
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,65.69,40.12
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,40.12,29.45
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,29.06,18.32
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,18.17,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,10.48,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,11.44,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,20.6,6.32
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,31.16,21.25
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,39.5,29.47
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,79.19,46.74
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,122.41,76.14
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,173.57,116.84
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,225.7,161.6
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,283.08,211.34
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,334.87,257.05
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,385.83,300.51
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,431.82,338.5
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,473.66,371.53
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,543.8,425.75
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,621.73,484.31
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,675.84,523.72
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,728.02,560.16
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,774.4,590.66
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,819.05,619.62
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,859.09,644.72
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,896.8,668.0
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,929.35,687.91
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,958.99,705.8
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,984.15,720.71
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,1006.05,733.51
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,1022.13,743.32
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,1034.73,751.0
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,1041.8,754.78
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,1045.28,756.41
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,1043.67,755.77
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,1038.45,752.93
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,1028.69,746.87
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,1015.42,738.64
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,996.71,727.39
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,974.65,713.98
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,947.0,697.06
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,916.32,678.02
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,881.48,655.88
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,844.02,631.82
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,802.18,604.53
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,758.3,575.54
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,710.02,542.86
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,660.43,507.08
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,607.27,468.02
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,553.96,427.67
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,497.26,383.39
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,441.05,338.1
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,381.96,289.26
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,324.83,240.65
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,265.83,190.16
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,208.55,140.88
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,154.16,95.8
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,105.81,59.19
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,60.78,32.46
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,33.68,23.38
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,25.86,15.52
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,16.71,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,11.44,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.2,5.92
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,27.88,18.28
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,33.22,23.7
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,74.33,38.91
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,120.9,70.35
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,176.18,114.65
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,229.6,160.78
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,287.2,210.83
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,344.4,260.0
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,403.82,309.37
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,461.14,355.36
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,519.46,400.21
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,574.72,441.87
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,629.72,481.91
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,681.33,518.06
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,731.8,550.87
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,777.73,579.76
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,821.56,606.84
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,861.11,630.84
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,897.96,652.82
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,931.21,672.95
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,961.55,691.12
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,987.38,706.95
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,1009.96,720.73
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,1026.71,730.57
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,1039.96,738.31
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,1048.15,742.84
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,1052.7,745.23
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,1051.61,744.81
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,1046.87,742.25
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,1036.53,736.14
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,1022.62,727.89
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,1003.76,717.23
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,981.51,704.41
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,954.11,687.87
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,923.64,669.28
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,888.54,647.52
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,850.82,623.86
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,807.71,596.59
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,762.57,567.6
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,714.39,535.68
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,664.87,500.83
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,611.45,462.55
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,557.5,422.69
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,500.19,378.95
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,443.11,333.95
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,384.53,286.46
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,327.76,238.99
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,268.97,189.42
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,211.77,140.9
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,156.54,95.75
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,107.11,58.68
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,61.19,31.63
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,32.66,22.19
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,25.75,15.31
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,17.51,0.0
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,10.48,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,12.39,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.11,6.86
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,28.75,18.96
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,34.97,25.13
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,75.99,40.72
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,121.65,71.5
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,174.14,113.47
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,229.43,161.2
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,286.97,211.44
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,344.08,261.07
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,403.5,311.16
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,460.39,357.84
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,518.27,403.57
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,573.26,445.53
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,628.05,485.84
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,679.68,522.5
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,730.2,556.03
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,776.7,585.51
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,821.45,613.28
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,861.02,637.59
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,898.23,660.09
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,930.87,679.64
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,960.5,697.13
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,985.54,711.72
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,1007.26,724.2
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,1023.59,733.57
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,1036.39,740.79
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,1044.61,745.81
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,1049.2,748.65
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,1047.15,747.44
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,1041.49,744.1
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,1030.77,737.66
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,1016.57,729.1
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,998.85,719.44
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,977.75,707.58
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,950.58,691.69
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,920.36,673.69
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,886.3,653.22
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,849.55,630.72
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,807.93,604.71
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,764.21,576.88
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,715.52,544.05
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,665.45,508.21
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,613.35,471.61
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,560.53,433.04
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,504.62,390.28
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,448.62,345.79
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,389.68,297.3
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,332.38,248.56
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,273.41,197.82
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,215.98,147.94
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,160.31,101.22
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,110.56,62.86
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,63.82,34.4
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,34.41,24.42
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,26.6,16.6
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,17.47,0.0
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,10.48,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,6.67,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,16.71,5.2
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,26.89,17.71
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,40.26,30.31
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,54.0,40.94
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,46.53,34.69
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,38.07,27.39
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,53.23,40.36
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,68.53,53.28
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,118.06,94.9
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,168.85,136.94
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,215.74,175.14
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,264.94,214.91
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,303.93,246.17
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,349.1,282.09
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,373.69,300.6
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,392.19,314.09
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,434.1,346.15
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,471.89,374.61
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,535.19,423.36
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,601.36,473.45
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,564.87,443.17
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,524.81,410.45
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,518.49,404.38
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,502.25,390.83
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,632.07,490.34
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,763.66,587.57
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,891.79,685.24
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,1006.13,767.7
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,987.9,754.95
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,959.71,735.94
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,938.31,720.93
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,914.54,704.15
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,861.75,665.28
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,810.21,626.95
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,805.73,626.03
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,797.85,622.38
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,824.3,646.92
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,834.85,657.33
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,800.88,634.15
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,763.16,608.22
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,710.27,569.03
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,657.15,527.96
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,576.93,465.4
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,504.04,407.42
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,471.56,380.98
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,431.91,347.02
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,378.04,300.25
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,324.88,252.79
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,269.03,202.89
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,217.3,156.56
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,161.41,109.6
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,112.8,71.97
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,68.36,42.98
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,39.83,29.72
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,30.07,19.96
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,20.56,1.34
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,11.91,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,7.63,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,19.57,7.38
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,31.35,21.62
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,46.57,35.95
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,66.6,49.76
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,80.52,61.27
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,94.42,73.18
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,83.61,65.28
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,68.23,52.99
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,102.39,81.65
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,136.97,110.18
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,137.17,109.8
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,137.15,109.28
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,169.44,135.36
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,202.5,161.69
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,248.46,198.11
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,293.21,233.03
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,298.71,236.41
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,303.65,239.42
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,340.17,267.46
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,377.38,295.66
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,409.57,319.97
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,442.24,344.47
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,432.01,335.89
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,421.07,326.93
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,435.21,337.45
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,449.15,347.73
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,470.79,364.12
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,492.17,380.26
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,516.15,398.44
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,539.58,416.16
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,571.74,440.62
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,593.4,457.28
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,625.62,482.49
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,655.4,505.67
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,715.79,554.63
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,767.6,596.4
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,814.43,634.55
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,843.69,656.7
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,802.43,627.9
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,759.12,597.88
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,710.42,562.51
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,660.66,524.95
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,599.33,478.15
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,540.0,431.77
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,478.37,382.32
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,419.78,334.12
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,368.66,290.59
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,317.59,245.76
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,267.38,200.42
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,216.96,154.36
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,163.06,108.49
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,115.65,71.31
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,71.36,43.15
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,40.69,30.38
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,30.49,20.34
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,19.87,2.49
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,11.91,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,12.39,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,21.74,9.17
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,32.68,22.85
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,41.58,31.55
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,80.83,47.39
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,124.84,77.5
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,176.32,118.89
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,228.8,164.41
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,286.07,214.51
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,343.09,263.95
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,404.29,315.22
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,461.49,361.89
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,520.08,407.89
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,575.26,449.89
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,630.48,490.49
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,681.56,526.83
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,732.86,561.46
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,779.78,591.5
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,825.18,620.06
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,867.08,646.44
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,906.84,671.16
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,940.02,691.08
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,970.23,709.0
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,995.91,723.93
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,1018.28,736.74
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,1034.76,746.68
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,1047.7,754.48
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,1055.55,759.14
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,1059.75,761.62
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,1058.8,760.9
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,1054.21,758.02
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,1043.52,751.23
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,1029.28,742.3
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,1010.03,731.11
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,987.38,717.7
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,960.55,701.29
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,930.61,682.78
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,895.49,660.99
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,857.7,637.22
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,815.86,610.68
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,771.89,582.3
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,722.92,549.45
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,672.53,513.67
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,619.67,475.65
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,566.19,435.84
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,509.48,392.16
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,452.89,347.02
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,393.44,298.16
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,335.73,249.21
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,276.71,198.67
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,219.17,149.02
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,163.25,102.32
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,112.97,63.59
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,65.59,34.41
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,33.17,23.1
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,26.77,16.78
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,20.04,3.53
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,12.39,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,13.34,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.38,8.37
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,28.54,19.02
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,33.95,24.4
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,75.41,39.57
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,122.64,71.44
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,176.5,114.46
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,232.65,162.67
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,290.92,213.08
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,348.49,262.13
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,408.35,311.26
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,466.18,356.98
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,524.99,401.37
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,579.76,442.53
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,634.29,482.2
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,686.31,518.37
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,737.14,551.37
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,783.02,580.52
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,826.72,607.87
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,866.57,631.93
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,903.65,653.93
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,936.54,673.58
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,966.49,691.27
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,991.96,705.58
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,1014.15,717.83
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,1031.0,726.7
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,1044.35,733.48
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,1052.16,736.93
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,1056.35,738.3
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,1055.94,737.41
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,1051.88,734.45
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,1042.7,727.95
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,1029.88,719.37
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,1011.66,708.88
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,990.03,696.34
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,962.68,679.89
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,932.22,661.48
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,897.15,640.71
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,859.43,618.04
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,816.68,591.91
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,771.84,564.03
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,723.88,533.13
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,674.51,499.37
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,621.15,462.54
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,567.19,423.93
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,509.96,381.32
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,452.87,337.28
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,393.61,290.13
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,336.03,242.79
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,276.58,193.49
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,220.54,146.42
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,163.53,100.06
