Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,45,956.0,108.0,1.85,30.8,986.0,1002.54,702.06
2018,6,22,11,0,960.0,109.0,1.9,31.6,1007.0,1025.91,713.89
2018,6,22,11,15,963.0,109.0,2.0,32.1,1021.0,1043.9,723.96
2018,6,22,11,30,966.0,109.0,2.1,32.6,1035.0,1058.36,731.96
2018,6,22,11,45,967.5,108.5,2.15,33.1,1041.0,1067.25,736.06
2018,6,22,12,0,969.0,108.0,2.2,33.6,1047.0,1072.49,738.1
2018,6,22,12,15,966.5,109.0,2.35,33.75,1044.5,1071.58,738.78
2018,6,22,12,30,964.0,110.0,2.5,33.9,1042.0,1067.01,737.3
2018,6,22,12,45,960.0,111.0,2.6,34.05,1032.0,1057.33,732.24
2018,6,22,13,0,956.0,112.0,2.7,34.2,1022.0,1044.09,725.07
2018,6,22,13,15,952.5,111.5,2.85,34.15,1005.5,1026.34,716.19
2018,6,22,13,30,949.0,111.0,3.0,34.1,989.0,1005.16,705.1
2018,6,22,13,45,944.5,109.5,3.1,34.05,965.5,978.73,690.22
2018,6,22,14,0,940.0,108.0,3.2,34.0,942.0,949.15,673.24
2018,6,22,14,15,933.5,107.0,3.25,33.75,912.5,915.31,653.59
2018,6,22,14,30,927.0,106.0,3.3,33.5,883.0,878.74,631.97
2018,6,22,14,45,918.5,104.5,3.4,33.25,847.0,837.54,607.29
2018,6,22,15,0,910.0,103.0,3.5,33.0,811.0,794.13,580.75
2018,6,22,15,15,898.5,101.5,3.5,33.0,770.0,746.61,549.98
2018,6,22,15,30,887.0,100.0,3.5,33.0,729.0,697.58,516.74
2018,6,22,15,45,872.5,97.0,3.55,32.25,683.0,643.97,480.16
2018,6,22,16,0,858.0,94.0,3.6,31.5,637.0,589.66,441.76
2018,6,22,16,15,839.0,91.0,3.55,30.9,588.0,532.5,399.38
2018,6,22,16,30,820.0,88.0,3.5,30.3,539.0,475.3,355.53
2018,6,22,16,45,796.5,84.5,3.45,29.7,488.5,416.38,308.91
2018,6,22,17,0,773.0,81.0,3.4,29.1,438.0,358.86,261.88
2018,6,22,17,15,741.0,77.0,3.2,28.15,386.5,299.97,212.98
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,244.02,165.73
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,185.61,117.54
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,134.17,77.22
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,84.96,44.65
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,43.78,26.63
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,32.44,21.83
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,26.5,14.98
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,15.18,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,5.72,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,13.34,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,20.38,8.25
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,28.58,18.81
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,32.2,22.58
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,67.53,34.5
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,114.09,63.56
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,169.43,106.33
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,222.8,151.47
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,280.46,201.09
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,338.17,250.46
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,398.14,300.19
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,456.22,346.91
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,514.07,391.7
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,569.95,433.83
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,625.56,474.28
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,678.16,511.27
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,729.67,545.42
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,776.2,574.55
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,820.84,601.97
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,862.3,626.57
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,901.24,649.18
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,935.64,668.72
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,967.06,686.19
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,992.9,700.41
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,1015.42,712.53
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,1033.6,722.74
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,1048.2,730.81
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,1058.19,735.96
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,1064.5,738.98
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,1064.14,738.78
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,1060.09,736.47
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,1051.89,731.94
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,1040.07,725.25
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,1023.65,716.02
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,1003.72,704.64
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,978.07,689.21
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,949.22,671.75
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,915.44,651.49
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,878.82,629.27
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,838.36,604.34
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,795.54,577.59
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,748.59,547.38
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,700.01,515.08
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,647.5,478.62
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,594.1,440.43
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,537.27,398.57
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,480.45,355.27
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,420.17,307.85
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,361.86,260.45
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,302.21,211.56
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,245.34,164.02
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,188.03,116.98
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,135.62,76.19
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,83.27,41.53
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,41.0,23.53
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,29.62,19.22
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,24.48,13.28
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,14.95,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,5.72,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,11.44,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,20.08,7.84
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,30.24,20.24
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,39.18,28.76
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,73.38,44.07
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,114.92,70.96
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,163.25,108.38
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,213.02,150.41
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,267.45,197.3
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,321.48,243.92
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,378.63,292.14
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,434.01,337.89
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,491.14,383.59
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,546.25,426.41
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,600.9,467.57
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,652.95,505.74
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,704.57,542.55
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,752.98,575.7
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,796.96,604.17
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,840.05,631.76
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,881.59,657.94
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,916.46,679.6
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,948.67,699.34
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,975.22,715.38
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,998.68,729.38
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,1016.99,740.3
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,1031.96,749.12
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,1042.05,755.05
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,1048.69,758.87
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,1050.35,759.72
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,1048.48,758.44
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,1041.08,753.89
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,1030.11,747.16
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,1012.29,736.33
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,991.13,723.4
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,964.9,707.15
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,935.66,688.89
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,902.19,668.37
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,866.09,645.88
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,825.07,619.55
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,781.98,591.52
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,734.65,559.58
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,685.89,524.94
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,634.37,488.41
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,580.86,449.18
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,523.85,405.55
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,467.44,360.93
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,409.41,313.63
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,351.57,265.12
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,292.9,215.07
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,237.55,167.14
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,182.39,120.39
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,132.58,80.34
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,85.65,48.06
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,46.66,29.57
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,33.76,23.43
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,25.15,14.3
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,14.74,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,4.77,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,5.09,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,8.33,1.53
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,12.04,5.02
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,15.75,7.84
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,18.54,10.29
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,21.33,12.68
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,26.44,17.0
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,31.57,21.26
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,48.34,35.28
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,65.15,49.11
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,84.77,65.05
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,104.31,80.67
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,163.83,128.59
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,227.61,178.86
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,293.0,229.32
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,360.77,280.46
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,459.34,356.66
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,567.96,438.29
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,710.47,545.67
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,856.61,648.86
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,898.84,675.33
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,945.99,705.6
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,972.74,721.72
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,996.38,735.88
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,1014.34,747.49
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,1028.95,757.01
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,1039.64,763.58
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,1046.84,767.97
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,1047.55,768.84
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,1044.72,767.53
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,1037.32,763.65
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,1026.33,757.49
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,1008.45,746.38
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,987.18,733.1
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,962.19,717.74
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,934.06,700.26
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,901.07,679.39
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,865.29,656.44
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,825.31,629.91
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,783.03,601.55
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,735.83,569.18
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,687.1,534.54
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,635.98,497.37
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,583.94,458.35
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,529.42,415.7
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,474.15,371.04
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,415.49,322.21
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,357.94,272.76
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,299.52,221.66
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,243.77,172.11
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,187.64,123.33
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,133.84,79.02
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,84.1,44.32
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,41.78,24.79
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,29.57,20.06
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,24.44,13.92
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,14.91,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,5.72,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,13.34,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,20.53,7.76
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,28.74,19.17
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,33.24,23.85
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,67.81,35.86
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,114.54,65.05
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,170.28,108.78
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,224.72,155.84
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,283.42,207.69
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,341.24,258.82
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,401.44,310.64
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,460.32,359.98
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,520.54,408.56
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,576.36,452.38
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,631.99,494.58
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,685.53,533.64
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,737.96,569.93
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,785.33,600.78
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,830.65,629.75
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,871.68,655.37
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,910.08,678.9
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,945.03,700.9
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,977.05,720.86
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,1003.59,737.27
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,1026.81,751.55
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,1045.16,763.29
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,1059.96,772.82
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,1069.64,779.3
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,1075.63,783.52
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,1076.91,785.11
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,1074.46,784.41
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,1066.78,780.09
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,1055.36,773.45
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,1037.86,763.19
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,1016.78,750.62
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,991.27,735.18
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,962.42,717.56
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,928.71,696.56
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,892.1,673.42
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,851.06,646.98
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,807.61,618.55
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,759.66,585.84
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,709.95,551.19
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,656.66,512.8
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,602.34,472.33
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,545.41,427.75
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,488.35,381.58
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,429.1,332.29
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,370.85,282.19
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,308.75,227.85
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,250.57,175.99
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,192.41,125.16
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,138.68,80.71
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,87.22,44.87
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,40.3,22.75
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,27.77,18.49
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,23.45,13.16
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,14.4,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,12.39,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,18.59,6.18
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,25.88,16.68
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,27.79,19.04
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,50.3,26.71
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,54.81,33.35
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,38.07,27.1
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,52.99,39.74
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,67.93,52.19
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,100.8,79.34
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,134.01,106.26
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,178.79,142.09
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,227.13,180.22
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,348.68,277.99
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,496.32,393.83
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,609.3,480.46
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,735.15,573.45
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,781.78,604.03
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,826.01,633.02
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,865.9,658.62
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,902.76,681.9
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,937.61,704.01
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,969.61,724.08
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,996.22,740.92
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,1019.61,755.64
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,1037.25,767.2
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,1051.37,776.55
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,1060.93,783.0
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,1066.88,787.2
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,1067.21,788.28
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,1063.9,787.48
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,1055.49,783.07
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,1043.49,776.38
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,1025.96,766.35
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,1004.94,753.99
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,980.1,738.86
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,952.01,721.44
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,918.64,700.31
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,882.44,677.05
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,841.41,650.42
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,798.03,621.75
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,750.52,588.59
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,701.38,553.14
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,649.01,514.83
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,595.79,474.55
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,538.74,429.11
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,481.08,381.74
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,421.82,331.73
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,363.75,281.14
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,304.4,228.38
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,247.83,177.37
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,188.95,125.99
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,133.71,80.35
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,83.79,46.24
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,45.7,28.79
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,32.3,22.64
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,25.39,14.87
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,15.39,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,5.72,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,12.39,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,21.4,7.52
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,31.97,21.78
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,38.8,28.63
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,68.76,39.6
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,110.93,65.77
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,160.6,104.18
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,212.35,148.53
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,269.1,198.44
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,326.44,249.25
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,384.82,300.06
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,442.0,348.76
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,500.71,397.2
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,556.75,442.11
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,612.33,485.29
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,664.73,524.83
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,716.39,562.48
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,763.34,594.03
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,808.61,623.87
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,849.22,650.35
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,887.57,674.96
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,921.93,697.0
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,953.4,716.94
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,979.39,732.81
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,1002.17,746.51
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,1020.16,757.92
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,1034.69,767.12
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,1043.72,772.62
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,1049.17,775.89
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,1049.53,776.07
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,1046.29,774.0
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,1038.45,768.87
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,1026.99,761.46
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,1010.1,750.97
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,989.77,738.27
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,964.74,722.27
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,936.56,704.15
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,903.07,682.48
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,866.82,658.81
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,826.41,632.26
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,783.76,603.87
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,737.31,571.97
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,689.27,537.95
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,637.33,499.99
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,584.55,460.18
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,529.03,416.6
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,473.11,371.31
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,414.63,322.63
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,357.64,273.65
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,299.62,222.96
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,244.5,174.0
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,186.29,123.53
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,135.02,81.24
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,86.01,46.84
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,45.06,27.3
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,31.84,22.13
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,26.37,15.59
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,15.15,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,5.72,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,12.39,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,19.22,5.81
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,27.0,17.54
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,31.14,21.9
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,62.76,32.56
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,107.95,60.13
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,161.95,102.02
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,214.9,147.43
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,272.13,197.62
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,329.79,248.14
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,389.82,299.26
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,447.65,347.22
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,505.23,393.3
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,560.71,436.13
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,616.05,477.3
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,668.39,515.1
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,719.66,550.23
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,766.43,580.44
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,811.22,608.84
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,851.87,634.36
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,889.91,657.86
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,924.54,678.64
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,956.27,697.35
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,982.56,712.75
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,1005.59,726.03
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,1023.31,735.99
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,1037.52,743.78
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,1047.19,749.12
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,1053.24,752.27
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,1052.69,751.88
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,1048.5,749.34
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,1039.74,744.32
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,1027.45,737.14
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,1010.64,727.24
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,990.39,715.16
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,964.91,699.69
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,936.26,682.1
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,903.79,662.42
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,868.54,640.71
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,828.07,614.91
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,785.34,587.29
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,738.89,556.31
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,690.85,523.28
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,638.73,486.24
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,585.72,447.4
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,530.48,405.36
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,475.17,361.88
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,416.05,314.11
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,358.68,266.2
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,300.28,216.62
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,244.48,168.4
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,188.19,120.67
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,136.49,79.01
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,84.57,43.18
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,42.32,23.73
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,29.09,19.19
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,24.41,13.63
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,14.89,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,5.72,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,11.44,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,17.35,4.18
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,24.3,15.02
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,27.74,18.7
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,62.04,30.75
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,109.01,58.82
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,162.43,99.68
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,216.78,145.81
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,275.03,196.22
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,334.31,247.02
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,393.78,296.41
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,451.13,342.18
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,509.23,386.33
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,565.55,428.48
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,621.56,468.85
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,674.03,505.11
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,725.35,538.35
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,772.82,568.13
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,818.3,596.17
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,858.63,620.03
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,896.33,641.93
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,930.7,662.6
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,962.1,681.27
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,988.96,696.57
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,1012.47,709.77
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,1030.61,720.67
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,1045.14,729.46
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,1054.03,734.71
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,1059.22,737.81
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,1058.76,738.14
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,1054.61,736.32
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,1045.33,731.56
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,1032.49,724.66
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,1015.6,715.06
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,995.26,703.34
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,969.71,688.44
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,941.0,671.49
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,907.92,651.87
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,872.07,630.27
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,831.62,605.16
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,788.95,578.3
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,741.85,547.63
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,693.15,515.0
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,640.76,479.08
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,587.7,441.4
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,531.89,400.25
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,475.77,357.35
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,417.01,310.89
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,359.69,263.99
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,300.65,214.95
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,244.69,167.57
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,185.94,118.82
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,134.24,77.82
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,85.43,44.68
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,44.65,25.65
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,30.9,20.54
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,25.38,14.23
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,14.89,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,4.77,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,9.53,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,18.16,4.11
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,29.0,18.93
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,36.65,26.44
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,65.89,38.28
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,107.78,64.24
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,156.68,101.6
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,207.03,144.04
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,262.06,191.59
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,316.89,239.21
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,374.62,288.21
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,430.15,334.14
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,488.16,380.37
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,542.56,422.61
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,597.28,463.7
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,648.95,501.32
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,699.99,537.39
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,748.36,569.87
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,792.34,597.91
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,834.44,624.49
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,874.78,649.56
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,909.12,670.89
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,940.75,690.31
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,968.08,706.65
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,992.36,720.96
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,1010.54,732.08
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,1025.37,741.12
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,1034.8,746.77
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,1040.76,750.3
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,1040.72,750.37
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,1037.2,748.33
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,1027.77,742.6
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,1014.99,734.8
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,998.4,725.32
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,978.55,713.75
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,952.69,697.94
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,923.85,680.12
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,890.92,659.74
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,855.42,637.47
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,815.95,612.37
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,774.43,585.57
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,729.94,555.56
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,681.08,520.56
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,629.57,483.82
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,577.48,445.52
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,522.2,403.28
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,467.34,360.0
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,409.88,313.4
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,352.39,265.43
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,294.55,216.36
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,239.97,169.32
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,185.47,123.27
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,136.26,83.63
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,88.78,50.52
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,49.39,30.61
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,34.17,23.71
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,25.12,14.28
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,14.73,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,4.77,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,6.67,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,18.31,3.63
