Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,30.24,20.02
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,40.42,29.84
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,66.2,43.51
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,100.28,69.46
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,129.06,94.41
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,168.33,125.72
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,213.38,162.42
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,254.55,196.97
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,296.68,231.53
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,327.81,256.86
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,355.27,278.19
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,415.45,324.3
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,486.24,377.38
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,571.19,440.84
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,669.69,512.18
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,710.99,539.65
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,749.76,565.14
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,780.7,584.2
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,807.77,600.28
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,841.34,622.25
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,873.22,642.78
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,900.37,660.02
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,925.34,675.74
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,944.58,687.89
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,961.25,698.39
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,971.29,704.38
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,978.51,708.62
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,979.37,709.62
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,977.32,708.82
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,969.9,704.73
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,959.62,698.81
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,941.71,688.37
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,921.21,676.19
2018,7,2,13,45,675.5,260.0,3.75,26.65,872.5,895.46,660.08
2018,7,2,14,0,668.0,257.0,3.8,26.5,850.0,867.48,642.34
2018,7,2,14,15,659.0,252.5,3.85,26.1,821.5,834.7,621.77
2018,7,2,14,30,650.0,248.0,3.9,25.7,793.0,800.13,599.66
2018,7,2,14,45,638.0,242.0,3.95,25.3,758.5,760.14,573.36
2018,7,2,15,0,626.0,236.0,4.0,24.9,724.0,718.97,545.73
2018,7,2,15,15,610.5,229.5,4.0,24.9,685.0,673.87,513.72
2018,7,2,15,30,595.0,223.0,4.0,24.9,646.0,626.34,479.44
2018,7,2,15,45,577.0,214.0,4.05,23.75,603.0,576.71,445.04
2018,7,2,16,0,559.0,205.0,4.1,22.6,560.0,527.43,409.76
2018,7,2,16,15,539.5,193.5,4.05,21.95,514.5,475.58,370.52
2018,7,2,16,30,520.0,182.0,4.0,21.3,469.0,424.73,330.96
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,371.2,288.27
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,319.8,246.22
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,268.45,203.57
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,220.34,163.1
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,172.56,123.36
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,129.22,88.44
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,87.91,57.97
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,52.71,35.89
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,36.86,26.3
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,23.18,12.88
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,13.06,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,2.86,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,9.53,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,18.59,3.09
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,28.8,18.82
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,37.0,26.96
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,63.23,38.39
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,99.0,65.35
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,128.52,92.38
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,171.83,127.17
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,223.22,169.64
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,285.36,219.77
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,363.19,283.11
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,428.04,336.37
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,501.32,395.15
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,557.27,439.28
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,613.54,482.28
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,665.42,520.69
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,717.47,558.03
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,764.02,588.84
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,808.59,617.69
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,848.61,643.22
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,886.0,666.69
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,921.05,688.62
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,953.45,708.6
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,980.16,724.71
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,1003.79,738.76
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,1022.28,750.37
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,1037.38,759.86
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,1047.54,765.87
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,1054.16,769.71
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,1054.24,769.86
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,1050.76,767.85
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,1041.31,762.05
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,1028.42,754.12
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,1011.63,743.7
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,991.48,731.12
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,966.63,715.59
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,938.65,697.96
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,905.5,676.9
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,869.65,653.88
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,829.58,627.88
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,787.28,600.07
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,740.08,568.0
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,691.42,533.43
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,641.16,496.78
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,588.5,457.33
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,532.83,414.28
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,477.31,369.98
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,418.97,322.08
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,362.05,273.93
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,301.75,222.35
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,246.0,173.74
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,190.12,125.96
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,139.22,84.45
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,89.99,49.93
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,48.77,29.4
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,33.29,23.02
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,26.42,15.29
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,15.16,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,5.72,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,10.48,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,18.22,2.13
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,27.24,17.47
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,34.69,24.95
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,60.56,36.1
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,83.67,57.02
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,85.8,66.4
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,110.62,86.55
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,137.75,108.59
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,183.46,145.17
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,234.75,186.25
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,250.7,199.21
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,263.54,209.06
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,377.83,299.93
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,514.94,406.06
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,609.79,478.44
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,712.66,555.1
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,759.59,585.69
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,804.64,614.83
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,845.65,640.91
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,884.15,664.97
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,919.11,686.78
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,951.38,706.64
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,978.85,723.08
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,1003.23,737.46
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,1022.0,749.25
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,1037.33,758.91
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,1047.67,765.25
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,1054.42,769.4
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,1055.57,770.11
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,1053.09,768.61
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,1045.47,763.9
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,1034.25,756.95
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,1018.44,747.06
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,999.1,734.93
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,974.42,719.75
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,946.45,702.35
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,914.15,681.57
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,878.97,658.77
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,838.88,632.81
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,796.38,604.93
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,749.53,573.31
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,700.95,539.88
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,648.8,502.14
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,595.65,462.49
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,540.4,419.86
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,485.01,375.65
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,425.22,326.52
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,367.01,277.07
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,307.26,225.52
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,250.1,175.25
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,192.49,125.4
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,139.39,81.65
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,89.0,46.33
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,43.22,23.7
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,28.25,18.74
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,23.52,13.0
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,14.47,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,5.72,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.91,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,8.6,0.0
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,15.23,7.29
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,18.63,10.82
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,33.44,16.93
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,49.17,31.4
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,49.26,36.54
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,79.08,61.45
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,109.32,86.26
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,169.34,133.56
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,239.8,189.11
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,345.37,270.93
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,480.24,374.78
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,547.77,425.75
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,620.67,479.3
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,673.42,515.76
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,725.03,549.11
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,772.16,577.58
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,817.34,604.07
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,859.65,627.23
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,899.45,648.08
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,933.79,666.63
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,965.12,683.13
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,992.36,697.95
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,1016.26,710.7
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,1034.73,721.33
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,1049.61,729.84
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,1059.35,735.47
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,1065.34,738.94
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,1064.64,739.79
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,1060.21,738.39
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,1050.63,733.85
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,1037.49,727.1
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,1020.67,718.73
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,1000.35,708.07
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,974.77,693.37
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,945.98,676.54
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,912.68,657.31
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,876.5,635.96
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,836.13,611.09
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,793.42,584.34
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,746.79,554.08
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,698.48,522.12
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,645.83,485.64
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,592.29,447.25
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,532.72,402.74
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,474.01,357.45
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,416.92,311.77
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,360.94,265.38
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,301.4,215.6
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,244.68,167.22
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,187.23,119.25
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,135.41,78.06
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,82.43,43.36
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,45.89,27.13
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,29.48,19.27
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,20.25,10.05
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,14.77,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,4.77,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,6.48,0.0
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,8.33,1.44
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,10.19,3.03
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,36.5,25.2
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,63.31,47.49
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,96.76,74.91
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,130.77,102.31
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,105.18,81.1
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,78.26,58.82
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,80.15,60.01
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,82.04,61.18
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,78.8,58.21
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,75.55,55.28
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,114.8,86.07
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,154.48,116.5
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,326.44,249.63
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,505.92,380.59
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,670.34,498.32
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,840.87,613.68
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,904.09,651.01
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,965.79,687.47
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,986.63,699.13
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,1004.39,709.23
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,1015.06,714.96
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,1022.26,718.64
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,1020.51,718.27
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,1015.26,715.82
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,1005.11,709.96
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,991.66,702.1
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,931.47,664.99
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,868.87,625.95
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,871.07,629.27
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,864.76,626.59
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,860.3,625.18
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,854.62,623.04
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,813.29,597.31
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,770.3,570.28
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,726.58,541.46
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,680.44,510.6
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,629.85,475.56
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,578.32,438.59
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,523.42,397.28
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,468.6,354.61
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,411.86,309.06
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,354.73,261.75
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,296.1,212.38
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,240.5,164.73
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,184.03,117.43
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,133.08,76.79
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,82.87,41.68
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,41.16,21.63
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,27.32,17.41
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,23.51,12.48
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,15.73,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,3.81,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,9.53,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,15.87,0.0
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,22.9,13.36
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,26.82,17.68
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,56.13,28.0
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,101.48,53.54
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,153.5,92.5
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,207.52,138.16
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,265.55,188.63
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,322.89,238.76
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,383.71,290.5
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,440.6,337.86
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,498.3,384.21
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,554.32,427.73
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,610.17,469.6
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,662.49,507.45
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,713.69,542.43
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,761.84,573.91
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,808.12,603.69
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,850.07,630.02
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,889.58,654.46
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,924.18,675.65
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,955.85,694.8
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,982.5,710.46
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,1005.84,723.96
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,1024.81,734.76
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,1040.19,743.34
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,1050.42,748.72
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,1056.94,751.87
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,1056.37,751.32
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,1052.07,748.57
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,1039.84,741.05
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,1024.19,731.47
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,986.91,708.32
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,956.12,689.38
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,918.42,665.87
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,884.09,644.45
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,879.0,643.07
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,865.15,635.71
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,801.03,594.17
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,738.09,551.6
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,714.23,536.82
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,682.16,515.39
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,630.82,479.86
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,577.07,441.4
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,526.97,403.68
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,475.39,363.28
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,418.55,317.33
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,360.92,269.17
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,302.25,219.15
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,245.98,170.25
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,189.28,121.67
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,136.79,78.77
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,86.77,43.84
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,41.16,21.37
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,26.08,16.61
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,21.69,11.2
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,15.73,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,5.72,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,8.58,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,15.46,0.0
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,22.97,13.49
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,27.32,18.28
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,56.2,28.8
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,101.5,54.49
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,153.51,93.77
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,206.97,139.44
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,264.4,190.01
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,320.94,240.15
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,380.83,291.86
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,437.66,339.75
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,495.32,386.58
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,550.8,430.21
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,606.02,472.13
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,658.79,510.85
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,710.49,546.95
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,757.19,577.47
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,801.9,606.13
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,842.97,632.01
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,881.42,655.81
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,916.74,677.8
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,949.24,697.77
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,976.35,714.09
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,1000.26,728.3
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,1019.9,740.04
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,1036.05,749.59
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,1046.16,755.47
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,1052.63,759.14
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,1053.98,759.95
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,1051.65,758.53
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,1043.18,753.14
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,1031.12,745.54
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,1014.97,735.68
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,995.31,723.61
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,970.4,707.97
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,942.26,690.23
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,908.37,669.23
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,871.7,646.21
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,831.13,620.23
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,788.25,592.39
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,742.61,561.85
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,695.34,529.62
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,643.1,492.7
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,589.97,453.88
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,533.63,410.97
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,477.24,366.58
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,418.8,319.0
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,362.01,271.19
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,302.81,220.67
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,246.15,171.34
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,189.66,122.82
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,137.51,80.07
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,87.36,44.93
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,41.87,22.17
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,26.54,17.07
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,21.71,11.19
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,15.73,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,5.72,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,8.58,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,15.54,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,23.05,13.47
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,27.38,18.33
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,55.4,28.57
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,100.41,53.88
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,152.26,92.89
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,205.7,138.44
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,263.24,189.03
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,320.02,239.28
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,380.26,291.15
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,437.41,339.11
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,495.34,385.91
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,550.81,428.94
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,606.04,470.11
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,658.0,507.35
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,708.84,541.82
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,756.1,571.97
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,801.5,600.29
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,843.27,625.69
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,882.57,649.06
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,916.34,668.74
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,947.17,686.34
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,973.52,700.91
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,996.58,713.32
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,1015.25,723.2
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,1030.43,730.91
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,1040.57,735.89
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,1047.08,738.68
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,1048.44,739.71
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,1046.15,738.57
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,1037.74,733.53
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,1025.73,726.32
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,1009.69,717.5
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,990.18,706.48
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,965.87,691.94
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,938.33,675.29
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,905.45,655.95
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,869.74,634.54
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,829.68,609.79
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,787.27,583.21
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,741.05,552.66
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,693.17,520.52
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,641.91,485.38
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,589.61,448.12
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,534.21,406.41
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,478.56,363.04
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,421.05,316.84
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,363.13,268.78
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,303.98,218.75
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,247.31,169.86
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,190.71,121.73
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,138.39,79.29
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,87.56,44.02
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,41.35,21.23
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,25.69,16.1
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,20.81,10.24
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,15.25,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,5.72,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,8.58,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,14.65,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,23.24,13.43
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,27.59,18.36
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,53.06,26.03
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,99.36,51.55
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,152.28,91.12
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,206.72,137.33
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,265.11,188.48
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,324.32,240.41
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,383.84,291.41
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,442.41,340.04
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,501.74,387.37
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,557.58,430.56
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,613.12,471.9
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,666.85,510.4
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,719.42,545.83
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,767.04,575.96
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,812.52,604.13
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,854.34,629.19
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,893.37,652.01
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,928.44,672.43
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,960.61,690.79
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,988.82,706.62
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,1013.74,720.3
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,1033.28,732.01
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,1049.26,741.58
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,1059.62,747.47
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,1066.27,751.18
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,1067.21,752.46
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,1064.4,751.52
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,1056.41,747.59
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,1044.75,741.43
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,1027.43,732.33
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,1006.57,720.97
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,981.42,706.79
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,953.02,690.41
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,920.07,671.03
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,884.19,649.51
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,843.45,624.45
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,800.3,597.39
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,753.3,566.17
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,704.57,533.38
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,652.09,497.44
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,598.59,459.3
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,542.22,416.83
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,485.66,372.65
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,426.82,325.09
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,368.93,276.6
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,307.69,224.41
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,250.17,174.22
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,192.72,124.66
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,139.53,80.86
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,87.83,44.41
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,43.32,23.02
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,25.75,16.43
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,21.82,11.12
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,15.73,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,5.72,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,7.63,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,14.73,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,22.29,12.64
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,28.63,19.39
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,52.97,26.71
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,86.94,53.92
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,97.8,72.25
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,141.27,105.78
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,194.99,148.48
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,271.16,205.95
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,373.03,285.75
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,434.94,336.5
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,499.81,388.08
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,555.71,431.3
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,611.39,472.71
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,664.29,510.57
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,716.09,545.37
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,763.78,575.04
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,809.3,602.63
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,850.63,627.26
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,889.14,649.68
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,924.7,670.13
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,957.34,688.5
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,984.48,703.81
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,1008.33,717.01
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,1027.3,727.25
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,1042.73,735.35
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,1053.08,740.82
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,1059.74,744.11
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,1061.19,744.6
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,1058.92,742.92
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,1050.95,737.83
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,1039.3,730.58
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,1022.57,721.38
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,1002.33,709.98
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,977.78,695.81
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,949.99,679.51
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,916.28,660.04
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,879.72,638.47
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,838.99,613.58
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,795.98,586.83
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,748.81,555.97
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,699.95,523.56
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,648.1,488.93
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,595.42,452.18
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,538.01,409.53
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,480.84,365.5
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,421.23,318.03
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,363.45,270.33
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,304.03,220.29
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,247.43,171.62
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,190.31,123.24
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,136.01,79.25
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,86.22,44.59
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,44.18,24.28
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,28.46,18.57
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,22.81,11.62
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,15.73,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
