Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,30,773.0,132.0,3.7,27.7,661.0,669.82,509.0
2018,7,31,15,45,759.0,126.5,3.65,26.55,616.5,617.57,473.01
2018,7,31,16,0,745.0,121.0,3.6,25.4,572.0,564.78,435.33
2018,7,31,16,15,728.5,114.5,3.6,24.5,525.0,509.08,393.77
2018,7,31,16,30,712.0,108.0,3.6,23.6,478.0,453.67,350.87
2018,7,31,16,45,686.0,102.0,3.55,22.7,428.5,395.26,304.04
2018,7,31,17,0,660.0,96.0,3.5,21.8,379.0,338.73,257.14
2018,7,31,17,15,624.5,88.5,3.45,20.8,328.5,279.97,207.48
2018,7,31,17,30,589.0,81.0,3.4,19.8,278.0,224.78,159.96
2018,7,31,17,45,539.5,73.0,3.4,18.85,229.5,170.28,113.87
2018,7,31,18,0,490.0,65.0,3.4,17.9,181.0,121.54,74.64
2018,7,31,18,15,412.0,54.5,3.35,17.25,135.5,74.53,42.23
2018,7,31,18,30,334.0,44.0,3.3,16.6,90.0,37.14,26.42
2018,7,31,18,45,228.0,31.0,3.25,15.9,56.5,24.28,13.8
2018,7,31,19,0,122.0,18.0,3.2,15.2,23.0,14.32,0.0
2018,7,31,19,15,61.0,9.0,3.15,15.0,11.5,8.58,0.0
2018,7,31,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,9.53,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,16.75,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,24.54,14.53
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,37.75,22.19
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,62.53,34.14
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,80.84,49.64
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,93.31,67.16
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,86.56,67.27
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,118.53,93.2
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,151.96,119.92
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,188.03,148.36
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,225.02,177.13
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,291.83,229.04
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,362.51,282.95
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,494.45,384.81
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,642.4,494.82
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,713.37,545.11
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,787.12,593.63
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,831.21,620.64
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,873.23,646.06
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,909.85,668.84
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,943.72,689.7
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,972.34,706.89
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,997.74,722.0
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,1017.82,735.22
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,1034.41,746.32
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,1045.96,753.77
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,1053.84,759.0
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,1055.48,760.97
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,1053.41,760.69
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,1045.63,756.51
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,1034.21,750.11
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,1018.17,740.76
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,998.62,729.2
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,973.69,714.42
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,945.49,697.44
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,911.36,676.27
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,874.38,653.04
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,833.08,626.88
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,789.45,598.78
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,741.81,566.68
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,692.6,532.89
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,639.5,495.64
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,585.6,456.44
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,528.04,412.49
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,469.81,366.42
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,409.45,316.91
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,350.74,267.06
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,290.11,214.78
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,231.64,163.55
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,173.56,113.78
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,121.66,71.73
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,72.55,38.54
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,34.23,23.99
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,23.49,12.96
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,16.2,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,8.58,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,14.31,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,24.18,14.12
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,38.35,23.07
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,63.2,35.21
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,82.06,51.15
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,95.17,69.25
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,89.28,70.06
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,119.92,95.04
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,153.3,121.93
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,216.54,172.3
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,292.48,232.91
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,364.77,290.04
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,450.37,356.38
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,565.35,445.72
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,694.04,542.81
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,745.47,577.61
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,799.1,613.21
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,843.01,641.52
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,884.54,667.91
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,921.82,691.23
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,956.39,712.53
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,985.14,729.79
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,1010.7,744.9
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,1031.01,756.48
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,1047.79,765.79
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,1059.93,772.67
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,1068.37,777.26
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,1070.52,778.89
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,1068.88,778.24
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,1060.93,773.48
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,1049.23,766.43
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,1033.82,757.64
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,1014.75,746.51
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,989.67,731.41
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,961.19,714.02
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,927.66,693.42
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,891.13,670.62
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,849.09,643.79
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,804.56,614.91
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,756.16,582.08
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,706.13,547.69
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,652.04,509.44
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,596.96,468.95
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,538.77,423.89
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,480.51,377.11
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,419.17,326.23
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,359.25,274.76
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,297.04,220.35
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,238.36,168.18
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,178.5,116.37
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,122.9,71.02
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,72.2,36.93
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,32.08,22.15
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,22.7,12.05
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,16.2,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,6.67,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,13.34,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,26.64,15.91
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,43.55,29.37
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,77.85,52.05
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,118.78,82.96
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,162.74,118.99
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,211.32,159.84
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,262.28,202.89
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,315.64,247.28
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,367.65,289.67
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,421.83,332.52
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,473.2,371.86
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,525.84,410.91
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,574.04,445.46
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,622.44,479.12
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,678.57,518.04
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,739.43,559.11
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,793.97,595.19
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,849.67,630.5
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,886.05,651.84
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,920.24,671.66
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,948.62,687.67
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,968.68,698.26
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,988.34,708.47
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,1004.96,716.74
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,1015.45,721.84
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,1022.7,725.02
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,1021.57,723.84
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,1017.13,720.73
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,1013.66,717.76
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,1000.37,708.68
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,982.34,697.63
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,961.35,684.76
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,934.68,668.28
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,905.46,650.13
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,870.07,628.79
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,832.63,605.89
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,789.62,578.36
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,745.3,549.27
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,696.98,516.33
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,648.05,482.32
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,595.1,446.33
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,542.44,409.38
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,486.36,368.48
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,428.96,325.3
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,372.7,281.56
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,318.83,238.41
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,262.54,192.79
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,210.25,149.71
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,158.52,107.66
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,112.45,71.68
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,69.7,42.03
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,35.14,24.1
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,22.75,11.34
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,12.39,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,4.29,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,8.58,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,21.59,11.53
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,36.77,23.97
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,68.79,46.01
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,107.09,75.12
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,149.5,109.46
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,197.03,148.86
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,245.6,189.08
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,298.38,232.15
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,352.3,275.25
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,407.1,317.91
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,460.03,357.89
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,515.12,398.3
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,566.11,434.68
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,618.33,470.97
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,679.47,513.9
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,741.57,556.54
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,800.66,596.08
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,859.47,633.01
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,897.35,656.1
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,926.2,673.21
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,956.86,691.35
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,984.82,707.61
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,1006.99,720.94
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,1025.95,732.29
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,1039.06,739.98
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,1048.69,745.6
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,1054.73,749.94
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,1057.08,752.09
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,1054.59,751.63
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,1048.2,748.8
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,1032.74,740.56
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,1013.61,730.04
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,989.5,716.14
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,961.95,699.97
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,928.03,679.89
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,891.16,657.65
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,849.32,631.43
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,805.2,603.41
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,755.56,570.32
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,704.31,535.51
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,648.61,496.77
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,593.58,457.06
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,533.64,411.34
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,474.61,364.83
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,412.08,314.3
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,351.9,264.06
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,288.4,210.46
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,230.59,160.84
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,171.11,111.38
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,119.25,70.76
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,71.17,38.85
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,33.81,23.08
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,22.05,10.41
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,13.34,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,15.25,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,25.58,14.43
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,41.16,26.76
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,76.19,47.23
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,118.18,77.94
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,149.81,107.79
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,173.65,131.46
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,213.18,165.41
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,253.51,199.29
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,325.32,256.66
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,406.92,321.15
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,485.06,381.85
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,569.83,446.11
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,626.74,487.63
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,684.45,528.62
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,734.44,563.16
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,781.5,594.17
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,825.98,621.92
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,868.72,648.04
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,904.73,670.48
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,938.14,691.09
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,965.93,707.4
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,990.68,721.69
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,1010.3,733.47
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,1026.62,743.2
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,1036.56,748.54
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,1043.02,751.78
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,1051.38,756.07
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,1056.06,758.08
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,1047.41,751.34
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,1044.34,748.41
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,1027.78,737.82
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,1007.73,725.16
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,982.36,709.29
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,953.76,691.36
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,919.44,670.18
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,882.37,647.07
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,839.71,620.02
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,794.9,591.23
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,748.72,560.94
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,697.49,525.71
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,642.3,487.44
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,586.74,447.54
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,526.63,402.4
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,467.44,356.44
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,404.76,306.49
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,345.19,257.39
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,282.87,205.47
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,225.42,156.92
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,167.5,109.4
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,117.29,70.53
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,70.14,39.49
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,33.35,22.52
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,21.67,9.47
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,11.44,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,5.72,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,15.6,6.43
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,26.58,17.57
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,54.93,37.34
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,86.15,62.0
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,124.65,93.72
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,166.99,129.0
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,212.95,166.98
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,261.19,206.18
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,309.71,244.77
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,360.63,284.21
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,409.04,320.44
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,459.13,356.86
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,505.97,389.7
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,553.82,422.27
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,601.15,454.07
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,649.54,485.82
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,700.48,519.03
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,746.01,547.99
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,780.05,569.3
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,812.88,589.62
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,839.47,606.17
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,864.37,621.49
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,884.43,633.61
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,902.46,644.39
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,913.29,651.07
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,921.79,656.28
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,943.22,670.93
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,962.76,684.21
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,981.51,697.55
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,994.89,705.77
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,980.89,697.69
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,963.61,687.76
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,936.48,671.04
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,911.74,655.9
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,879.25,636.39
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,844.13,615.01
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,807.69,592.53
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,765.76,566.05
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,716.2,532.18
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,665.78,496.91
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,613.09,460.62
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,560.06,422.92
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,502.15,380.02
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,445.5,336.72
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,384.62,289.12
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,326.93,242.67
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,265.14,192.73
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,211.44,148.82
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,156.0,104.79
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,109.03,69.36
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,65.53,39.66
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,32.5,21.58
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,19.62,7.25
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,7.63,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,7.63,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,20.38,9.72
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,34.89,24.64
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,66.6,44.3
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,104.78,73.37
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,147.96,108.56
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,196.34,148.98
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,237.14,183.7
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,280.38,219.93
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,322.74,254.71
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,365.25,288.46
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,428.67,337.4
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,492.15,385.09
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,553.3,429.92
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,617.51,475.79
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,659.99,504.71
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,701.11,532.14
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,736.68,554.96
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,770.08,575.88
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,804.0,597.71
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,836.48,618.28
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,863.49,635.43
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,888.56,651.24
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,908.05,663.64
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,925.26,674.58
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,937.04,682.52
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,946.28,688.89
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,952.77,693.89
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,956.72,697.32
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,956.66,698.32
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,953.45,697.34
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,938.27,688.34
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,920.35,677.58
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,896.4,662.38
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,869.92,645.42
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,838.39,625.46
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,804.75,603.81
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,765.12,577.59
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,723.85,549.78
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,673.61,514.38
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,625.59,479.87
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,575.35,444.34
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,525.04,407.73
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,472.43,367.92
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,420.35,327.31
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,364.38,282.6
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,310.63,238.41
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,255.06,192.19
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,203.48,148.71
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,152.02,106.08
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,106.22,69.65
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,63.87,39.83
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,31.76,21.4
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,19.69,6.58
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,8.58,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,11.44,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,21.62,10.2
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,35.96,25.48
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,70.66,43.1
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,109.19,72.08
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,140.41,102.1
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,163.09,124.9
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,202.38,157.65
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,243.76,191.5
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,304.63,239.73
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,379.13,298.07
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,457.74,358.58
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,551.02,428.48
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,618.84,477.45
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,690.18,527.5
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,735.23,556.6
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,779.47,583.97
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,815.43,605.23
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,847.51,623.69
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,885.8,646.12
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,922.11,666.87
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,952.26,683.79
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,974.36,695.52
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,995.62,707.47
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,1013.85,717.54
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,1026.42,724.0
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,1035.69,728.53
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,1034.51,727.43
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,1029.91,724.42
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,1018.46,717.26
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,1003.81,708.24
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,987.51,699.4
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,968.04,688.55
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,943.1,673.66
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,919.82,659.86
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,885.18,639.1
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,848.15,616.63
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,806.16,590.72
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,762.28,562.78
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,712.95,529.15
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,662.85,494.29
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,608.65,457.58
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,554.36,419.5
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,496.66,377.29
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,439.98,334.33
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,380.64,287.9
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,323.98,242.11
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,265.1,193.93
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,208.95,147.34
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,155.24,103.66
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,108.24,67.35
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,63.94,37.42
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,31.09,20.38
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,19.36,5.0
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,8.58,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,9.53,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,20.82,9.14
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,35.41,25.01
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,69.6,43.48
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,110.13,73.51
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,149.03,106.94
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,186.71,140.13
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,237.95,182.62
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,293.13,227.69
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,361.58,281.85
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,443.12,344.93
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,502.08,389.55
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,563.43,434.49
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,618.42,472.97
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,673.77,510.29
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,723.66,542.68
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,772.64,573.45
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,816.76,599.27
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,859.1,623.34
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,892.97,642.4
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,928.11,662.12
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,957.89,677.67
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,984.92,691.39
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,1005.11,702.7
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,1022.12,712.14
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,1034.36,718.15
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,1043.2,722.21
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,1042.06,722.31
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,1037.43,720.39
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,1025.38,713.48
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,1010.08,704.65
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,993.04,695.48
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,972.84,684.32
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,947.66,669.98
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,919.59,653.73
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,889.21,636.19
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,852.04,614.07
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,808.85,587.71
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,763.97,559.4
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,714.01,525.63
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,663.3,490.62
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,608.71,453.75
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,554.23,415.69
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,495.78,372.99
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,438.62,329.85
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,379.26,283.76
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,322.71,238.48
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,262.34,189.71
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,208.74,145.69
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,154.53,102.18
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,107.18,66.13
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,63.24,36.85
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,31.17,20.05
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,19.0,3.11
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,7.63,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,12.39,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,20.9,8.46
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,33.19,22.83
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,71.89,38.91
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,120.59,72.78
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,172.31,115.01
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,230.16,164.56
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,287.41,214.27
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,348.29,265.93
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,406.48,314.1
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,466.97,362.21
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,524.7,406.72
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,582.98,449.95
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,637.08,488.52
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,690.66,525.35
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,739.69,557.52
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,786.81,587.06
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,828.24,612.15
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,866.98,635.13
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,903.31,656.88
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,937.08,676.79
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,958.32,688.5
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,983.48,702.81
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,1003.08,714.5
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,1019.35,724.17
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,1030.23,730.13
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,1037.6,734.03
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,1037.41,733.29
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,1033.68,730.51
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,1024.45,724.39
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,1011.79,716.26
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,994.79,706.19
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,974.52,694.11
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,955.69,682.99
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,925.92,664.78
