Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,890.63,643.72
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,852.86,620.83
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,809.99,594.37
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,765.34,566.33
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,715.82,533.37
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,665.26,497.86
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,611.18,460.7
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,556.4,421.76
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,497.12,377.74
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,439.18,333.26
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,379.49,286.11
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,322.56,239.68
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,263.17,190.67
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,208.44,144.89
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,153.76,100.5
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,104.89,63.08
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,60.56,34.09
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,29.65,18.76
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,18.24,0.75
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,7.63,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,2.95,14.6,6.5,0.0,0.0
2018,8,11,5,30,62.0,12.0,3.1,15.0,13.0,11.44,0.0
2018,8,11,5,45,158.0,27.5,3.25,15.45,43.0,21.77,8.2
2018,8,11,6,0,254.0,43.0,3.4,15.9,73.0,35.51,24.64
2018,8,11,6,15,332.0,56.5,3.4,16.55,116.0,71.42,42.22
2018,8,11,6,30,410.0,70.0,3.4,17.2,159.0,116.9,74.39
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,165.31,113.49
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,222.09,161.39
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,276.67,208.42
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,335.39,258.19
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,391.99,305.24
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,450.9,352.65
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,507.52,396.95
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,565.07,440.5
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,618.38,479.56
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,671.42,517.23
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,720.51,551.15
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,768.28,583.27
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,810.41,610.09
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,850.4,635.13
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,886.12,657.26
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,914.97,674.61
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,942.54,691.36
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,967.26,706.19
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,981.26,714.71
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,998.34,725.4
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,1007.03,730.54
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,1019.13,738.06
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,1020.87,739.67
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,1019.22,739.27
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,1012.67,735.96
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,1002.72,730.53
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,984.6,719.83
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,963.39,707.17
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,933.72,688.98
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,906.01,672.07
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,873.51,651.85
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,838.42,629.73
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,795.31,602.02
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,750.64,572.4
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,701.13,537.22
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,650.89,500.83
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,596.64,462.18
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,542.49,422.42
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,485.39,378.63
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,429.45,334.39
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,370.97,286.95
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,315.22,240.4
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,252.75,188.06
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,197.95,141.66
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,147.1,99.32
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,102.4,64.21
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,59.46,35.23
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,29.7,18.96
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,17.88,0.0
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,6.67,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,9.53,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,20.56,6.6
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,34.32,23.67
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,69.14,42.11
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,113.32,73.74
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,160.83,111.9
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,215.31,157.52
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,268.7,203.04
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,329.22,253.67
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,385.73,300.08
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,445.36,347.41
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,501.67,390.88
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,559.48,434.01
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,613.51,472.82
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,667.89,510.62
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,717.24,544.38
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,767.24,576.79
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,812.08,604.5
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,855.47,630.82
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,893.0,654.11
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,928.12,675.69
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,957.24,693.01
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,983.43,708.43
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,994.48,714.69
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,1010.5,724.35
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,1020.67,730.66
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,1027.4,734.89
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,1028.13,735.3
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,1025.35,733.64
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,1016.1,728.28
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,1003.44,720.85
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,985.96,710.78
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,973.18,703.85
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,946.98,688.38
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,917.82,670.95
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,882.57,649.37
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,844.84,625.95
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,802.2,599.21
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,757.65,570.78
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,708.33,537.25
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,658.02,501.11
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,595.04,456.63
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,533.56,411.9
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,472.11,365.28
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,412.79,318.87
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,364.63,279.46
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,315.07,237.29
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,257.14,188.18
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,203.36,142.01
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,148.64,96.68
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,101.08,59.88
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,56.74,31.18
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,26.57,16.12
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,16.71,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,7.63,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,10.48,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,19.8,5.12
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,32.16,21.81
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,64.02,37.92
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,98.0,63.69
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,120.11,88.36
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,125.25,98.02
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,168.47,132.48
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,217.89,172.26
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,278.7,221.01
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,346.82,275.31
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,418.12,331.15
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,492.55,388.21
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,580.79,455.2
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,675.14,524.92
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,723.26,558.11
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,769.73,588.51
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,811.78,615.11
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,851.4,639.68
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,887.31,662.3
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,920.71,683.12
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,949.09,700.29
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,974.5,715.48
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,993.34,727.42
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,1008.89,737.33
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,1018.57,743.51
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,1024.79,747.58
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,1026.9,749.83
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,1025.49,749.93
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,1018.97,746.79
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,1008.87,741.41
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,991.15,731.33
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,970.2,719.16
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,943.19,702.76
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,913.29,684.34
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,878.04,662.63
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,840.45,639.17
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,797.18,611.16
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,752.2,581.56
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,702.74,546.54
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,653.46,510.19
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,598.68,470.72
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,544.0,430.03
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,486.06,384.65
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,429.47,338.96
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,369.27,289.2
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,311.98,240.45
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,253.22,189.78
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,199.31,142.89
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,144.16,96.65
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,98.07,60.54
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,55.26,32.04
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,27.43,16.86
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,15.93,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,4.77,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,5.72,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,19.1,3.48
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,31.65,21.27
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,58.9,38.9
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,93.05,64.61
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,95.46,71.24
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,84.49,65.83
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,102.06,80.29
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,120.29,95.11
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,86.3,66.68
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,51.15,37.21
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,79.65,60.58
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,108.33,83.68
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,127.45,98.75
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,146.75,113.8
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,163.16,126.41
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,179.78,139.08
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,210.76,162.95
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,242.18,186.85
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,255.28,196.41
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,268.43,206.02
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,291.31,222.97
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,314.33,239.86
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,355.28,270.25
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,387.0,293.44
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,403.37,305.17
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,419.59,316.84
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,511.21,386.31
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,590.5,445.38
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,605.72,455.58
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,620.07,465.52
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,628.46,472.77
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,635.3,478.97
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,701.37,531.29
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,758.99,576.59
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,812.63,619.91
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,846.4,645.56
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,804.19,617.67
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,759.99,588.49
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,710.19,553.83
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,659.39,516.34
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,605.1,477.1
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,550.76,436.47
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,492.4,390.63
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,434.96,343.99
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,365.44,286.68
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,302.45,233.62
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,241.78,181.78
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,186.02,134.07
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,134.69,91.18
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,90.72,56.8
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,49.82,29.63
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,26.29,15.64
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,15.02,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.81,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,4.77,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,7.93,0.0
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,11.24,3.89
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,18.02,9.18
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,23.18,14.09
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,31.55,21.3
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,39.93,28.4
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,46.46,33.8
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,52.99,39.1
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,62.8,47.05
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,72.62,54.9
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,89.49,68.41
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,106.46,81.79
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,129.68,100.06
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,153.18,118.28
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,199.74,154.61
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,247.41,191.11
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,256.82,197.44
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,266.08,203.74
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,327.71,250.25
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,383.51,291.48
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,439.74,332.54
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,496.95,373.62
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,566.55,425.87
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,637.92,478.45
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,827.13,617.61
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,998.26,733.34
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,1012.57,741.84
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,1032.83,755.65
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,1024.15,750.21
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,1011.87,742.74
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,994.54,732.93
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,973.78,720.86
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,947.77,704.97
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,918.62,686.91
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,884.29,665.73
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,847.28,642.5
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,805.15,615.2
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,760.9,586.08
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,712.03,552.46
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,664.4,518.29
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,609.34,478.69
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,553.9,437.38
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,495.25,391.27
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,437.36,344.19
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,377.03,293.65
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,318.11,242.79
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,256.82,189.34
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,200.06,139.35
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,144.35,92.22
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,96.1,54.7
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,50.76,26.35
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,24.46,13.73
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,16.68,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,4.77,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,7.63,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,16.77,0.0
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,28.0,18.01
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,61.4,33.11
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,99.6,60.79
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,112.82,81.24
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,100.42,78.85
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,158.93,124.66
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,231.39,182.55
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,336.97,266.03
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,465.95,367.79
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,524.51,413.75
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,583.6,458.77
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,636.07,497.55
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,689.48,535.59
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,738.38,567.5
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,785.49,597.56
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,827.83,623.69
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,867.63,647.72
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,904.33,669.47
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,938.29,689.16
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,966.4,704.39
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,991.33,717.44
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,1010.45,728.0
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,1026.07,736.4
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,1036.62,741.19
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,1043.48,743.78
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,1043.61,744.5
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,1040.02,742.98
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,1030.73,737.33
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,1017.83,729.49
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,1000.32,720.17
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,979.36,708.57
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,952.65,692.81
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,922.79,674.9
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,888.2,654.07
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,850.91,631.23
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,808.36,604.38
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,763.63,575.67
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,714.38,542.63
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,666.34,509.03
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,611.19,470.33
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,555.6,429.86
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,496.48,384.62
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,438.01,338.22
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,377.11,288.4
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,318.53,238.84
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,256.69,185.89
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,200.09,136.79
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,143.18,89.44
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,93.74,51.64
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,48.14,23.91
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,22.73,11.77
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,16.2,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,7.63,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,15.92,0.0
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,26.17,16.28
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,60.83,31.31
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,102.29,60.52
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,128.53,90.25
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,133.81,101.96
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,217.65,165.12
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,331.21,253.93
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,396.77,307.38
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,467.72,363.55
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,525.84,408.28
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,584.98,451.98
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,640.52,491.28
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,695.4,528.12
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,745.69,559.02
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,794.43,588.15
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,838.36,614.05
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,879.98,638.03
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,916.42,658.85
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,949.92,677.63
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,978.85,693.25
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,1004.47,706.74
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,1025.2,718.22
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,1042.3,727.52
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,1052.57,732.15
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,1059.02,734.6
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,1060.16,735.55
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,1057.41,734.28
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,1049.32,729.83
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,1037.42,723.16
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,1019.23,713.08
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,997.42,700.81
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,970.7,685.86
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,940.67,668.71
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,906.17,649.17
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,868.76,627.49
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,825.19,600.97
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,779.35,572.57
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,729.49,540.19
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,678.16,506.01
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,623.04,468.47
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,567.24,428.93
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,508.75,385.19
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,449.62,339.32
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,386.79,289.06
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,326.05,238.68
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,263.34,186.01
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,204.97,136.28
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,144.92,87.2
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,93.59,48.82
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,46.64,21.57
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,22.01,10.42
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,14.77,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,7.63,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,16.06,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,26.33,16.22
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,65.81,32.72
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,117.11,67.54
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,171.36,111.64
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,233.68,165.0
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,293.8,217.32
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,357.88,271.63
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,419.82,322.57
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,483.74,372.84
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,543.12,417.96
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,603.45,461.83
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,659.55,500.82
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,714.87,537.12
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,763.63,567.13
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,809.79,594.84
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,850.32,618.49
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,887.45,639.63
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,924.49,660.87
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,958.73,680.09
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,988.54,696.53
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,1015.14,710.93
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,1034.97,722.11
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,1051.21,731.2
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,1062.28,737.05
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,1069.62,740.75
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,1069.18,741.06
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,1064.96,739.21
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,1054.05,733.36
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,1039.56,725.39
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,1021.4,715.94
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,999.76,704.29
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,972.37,688.97
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,941.83,671.52
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,905.67,650.51
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,866.86,627.54
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,827.83,604.0
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,781.45,575.17
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,729.9,541.48
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,677.19,504.87
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,620.29,466.21
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,563.27,425.96
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,502.48,380.85
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,442.67,334.81
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,379.44,284.59
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,319.08,235.01
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,256.31,182.9
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,198.8,134.66
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,141.47,88.57
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,92.7,52.47
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,47.7,25.16
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,23.19,10.54
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,14.3,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,7.63,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,16.76,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,28.92,18.3
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,61.96,34.45
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,101.82,63.01
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,110.16,79.18
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,93.24,72.86
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,118.92,93.68
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,147.87,116.9
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,193.61,153.18
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,247.74,195.72
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,389.42,307.66
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,555.62,434.9
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,627.63,487.41
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,703.65,541.78
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,755.5,575.77
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,806.07,607.77
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,847.67,633.22
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,891.52,659.88
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,929.54,682.69
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,964.81,703.51
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,993.69,720.18
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,1019.34,734.75
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,1040.14,746.68
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,1057.4,756.42
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,1069.51,763.01
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,1077.85,767.36
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,1079.31,767.55
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,1076.91,765.51
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,1068.66,760.36
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,1056.59,752.96
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,1037.84,741.64
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,1015.5,728.13
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,988.28,711.54
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,957.78,692.84
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,918.65,668.96
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,877.07,643.28
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,835.57,617.78
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,791.48,590.14
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,739.6,555.89
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,689.01,520.93
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,625.99,477.03
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,563.63,432.04
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,497.15,381.9
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,432.76,331.57
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,380.76,288.77
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,327.65,243.36
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,262.78,188.51
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,202.81,137.19
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,138.07,85.72
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,86.22,48.29
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,44.05,22.57
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,21.45,8.49
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,13.82,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,4.77,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,12.21,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,20.71,11.41
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,46.0,26.16
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,76.72,48.89
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,84.03,60.8
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,74.36,57.46
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,87.93,68.69
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,101.6,79.76
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,121.49,95.74
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,141.56,111.56
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,180.84,142.75
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,226.15,178.18
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,274.61,215.59
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,325.48,254.13
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,421.59,327.94
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,526.74,406.12
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,672.55,515.39
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,828.8,626.42
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,885.71,661.82
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,947.0,700.24
