Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,968.86,712.39
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,994.95,727.65
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,1014.97,739.46
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,1031.6,749.18
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,1042.22,755.53
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,1049.26,759.72
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,1051.11,761.07
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,1049.28,760.22
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,1042.21,756.35
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,1031.42,750.19
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,1013.15,739.82
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,991.44,727.23
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,964.47,710.98
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,934.35,692.57
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,898.03,670.26
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,859.05,645.91
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,820.48,621.58
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,774.6,591.76
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,723.05,556.63
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,670.39,518.57
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,614.43,478.68
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,558.11,437.04
2018,8,20,16,15,768.5,94.0,4.15,22.25,482.0,497.62,390.17
2018,8,20,16,30,748.0,88.0,4.1,21.5,432.0,437.82,342.11
2018,8,20,16,45,712.0,82.5,4.05,20.7,378.0,372.7,288.36
2018,8,20,17,0,676.0,77.0,4.0,19.9,324.0,311.09,235.8
2018,8,20,17,15,628.5,71.0,3.9,19.0,272.0,249.19,182.25
2018,8,20,17,30,581.0,65.0,3.8,18.1,220.0,192.41,132.75
2018,8,20,17,45,519.5,56.0,3.7,17.2,172.0,135.97,85.54
2018,8,20,18,0,458.0,47.0,3.6,16.3,124.0,87.0,48.2
2018,8,20,18,15,336.5,36.0,3.55,15.7,82.0,41.85,21.41
2018,8,20,18,30,215.0,25.0,3.5,15.1,40.0,20.67,6.79
2018,8,20,18,45,116.0,14.0,3.4,14.45,21.0,13.34,0.0
2018,8,20,19,0,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.2,13.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.4,1.0,0.95,0.0
2018,8,21,5,45,0.0,4.5,2.6,12.7,4.5,4.16,0.0
2018,8,21,6,0,0.0,8.0,2.7,13.0,8.0,7.4,0.4
2018,8,21,6,15,0.0,13.5,2.65,13.4,13.5,12.5,4.85
2018,8,21,6,30,0.0,19.0,2.6,13.8,19.0,17.61,9.38
2018,8,21,6,45,0.0,25.0,2.55,14.2,25.0,23.18,14.25
2018,8,21,7,0,0.0,31.0,2.5,14.6,31.0,28.76,19.05
2018,8,21,7,15,0.0,37.0,2.4,15.15,37.0,34.35,23.74
2018,8,21,7,30,0.0,43.0,2.3,15.7,43.0,39.94,28.36
2018,8,21,7,45,0.0,58.0,2.25,16.25,58.0,53.93,39.96
2018,8,21,8,0,0.0,73.0,2.2,16.8,73.0,67.95,51.39
2018,8,21,8,15,0.5,99.0,2.15,17.35,99.5,92.61,71.43
2018,8,21,8,30,1.0,125.0,2.1,17.9,126.0,117.52,91.32
2018,8,21,8,45,3.5,152.5,2.05,18.5,155.0,145.38,113.28
2018,8,21,9,0,6.0,180.0,2.0,19.1,184.0,173.66,135.19
2018,8,21,9,15,10.0,206.5,2.05,19.65,213.5,202.47,157.29
2018,8,21,9,30,14.0,233.0,2.1,20.2,243.0,231.77,179.46
2018,8,21,9,45,17.0,251.5,2.1,20.75,264.5,252.87,194.98
2018,8,21,10,0,20.0,270.0,2.1,21.3,286.0,274.22,210.54
2018,8,21,10,15,21.0,283.0,2.2,21.75,300.0,288.6,220.8
2018,8,21,10,30,22.0,296.0,2.3,22.2,314.0,303.0,231.04
2018,8,21,10,45,24.5,314.5,2.35,22.65,335.0,334.27,253.81
2018,8,21,11,0,27.0,333.0,2.4,23.1,356.0,356.54,269.62
2018,8,21,11,15,28.5,342.0,2.5,23.4,367.0,368.05,277.69
2018,8,21,11,30,30.0,351.0,2.6,23.7,378.0,379.47,285.73
2018,8,21,11,45,35.0,364.0,2.7,24.0,395.5,398.42,299.42
2018,8,21,12,0,40.0,377.0,2.8,24.3,413.0,417.26,312.96
2018,8,21,12,15,46.0,386.5,2.9,24.4,428.0,433.27,324.73
2018,8,21,12,30,52.0,396.0,3.0,24.5,443.0,449.01,336.32
2018,8,21,12,45,59.5,399.0,3.1,24.65,452.0,459.08,343.89
2018,8,21,13,0,67.0,402.0,3.2,24.8,461.0,468.7,351.18
2018,8,21,13,15,180.0,384.0,3.25,24.75,538.5,569.69,428.09
2018,8,21,13,30,293.0,366.0,3.3,24.7,616.0,665.02,498.83
2018,8,21,13,45,488.0,295.5,3.4,24.65,698.5,775.28,581.57
2018,8,21,14,0,683.0,225.0,3.5,24.6,781.0,867.34,650.0
2018,8,21,14,15,696.0,212.5,3.55,24.35,760.5,843.44,634.79
2018,8,21,14,30,709.0,200.0,3.6,24.1,740.0,816.14,617.85
2018,8,21,14,45,693.5,195.5,3.65,23.85,702.5,770.78,587.37
2018,8,21,15,0,678.0,191.0,3.7,23.6,665.0,724.29,555.56
2018,8,21,15,15,660.0,185.0,3.7,23.6,623.0,673.67,519.41
2018,8,21,15,30,642.0,179.0,3.7,23.6,581.0,622.71,482.26
2018,8,21,15,45,616.0,173.0,3.7,22.7,534.5,566.74,442.06
2018,8,21,16,0,590.0,167.0,3.7,21.8,488.0,509.03,399.34
2018,8,21,16,15,539.5,159.0,3.65,21.1,431.0,441.28,347.15
2018,8,21,16,30,489.0,151.0,3.6,20.4,374.0,377.98,297.11
2018,8,21,16,45,456.5,138.0,3.55,19.75,326.0,321.87,251.4
2018,8,21,17,0,424.0,125.0,3.5,19.1,278.0,268.94,207.14
2018,8,21,17,15,380.5,109.5,3.4,18.35,230.5,214.0,160.88
2018,8,21,17,30,337.0,94.0,3.3,17.6,183.0,164.1,118.67
2018,8,21,17,45,277.0,76.5,3.2,16.85,138.5,115.04,78.69
2018,8,21,18,0,217.0,59.0,3.1,16.1,94.0,73.49,46.84
2018,8,21,18,15,149.5,40.0,2.9,15.65,60.0,38.82,22.88
2018,8,21,18,30,82.0,21.0,2.7,15.2,26.0,17.53,3.32
2018,8,21,18,45,41.0,10.5,2.55,14.8,13.0,10.01,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,11.95,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.2,12.5,2.0,1.91,0.0
2018,8,22,5,45,3.5,10.5,1.35,13.05,11.0,10.01,0.0
2018,8,22,6,0,7.0,19.0,1.5,13.6,20.0,17.87,8.78
2018,8,22,6,15,3.5,33.5,1.55,14.05,34.0,31.34,20.44
2018,8,22,6,30,0.0,48.0,1.6,14.5,48.0,44.48,32.11
2018,8,22,6,45,0.0,63.5,1.65,14.95,63.5,58.88,44.54
2018,8,22,7,0,0.0,79.0,1.7,15.4,79.0,73.38,56.81
2018,8,22,7,15,0.0,78.0,1.65,15.95,78.0,72.58,55.95
2018,8,22,7,30,0.0,77.0,1.6,16.5,77.0,71.67,54.93
2018,8,22,7,45,0.0,85.0,1.6,17.0,85.0,79.17,60.87
2018,8,22,8,0,0.0,93.0,1.6,17.5,93.0,86.69,66.73
2018,8,22,8,15,0.5,114.0,1.6,18.1,114.5,106.78,82.76
2018,8,22,8,30,1.0,135.0,1.6,18.7,136.0,127.04,98.66
2018,8,22,8,45,4.5,164.0,1.65,19.35,167.0,157.06,122.15
2018,8,22,9,0,8.0,193.0,1.7,20.0,198.0,187.61,145.64
2018,8,22,9,15,20.5,234.5,1.75,20.65,249.0,237.48,183.98
2018,8,22,9,30,33.0,276.0,1.8,21.3,300.0,296.09,228.09
2018,8,22,9,45,57.0,315.0,1.85,21.95,358.5,357.15,273.4
2018,8,22,10,0,81.0,354.0,1.9,22.6,417.0,420.23,319.17
2018,8,22,10,15,161.5,367.5,1.95,23.2,499.0,518.62,391.26
2018,8,22,10,30,242.0,381.0,2.0,23.8,581.0,622.32,464.62
2018,8,22,10,45,444.5,316.5,2.1,24.35,695.5,763.69,566.02
2018,8,22,11,0,647.0,252.0,2.2,24.9,810.0,905.96,663.91
2018,8,22,11,15,750.5,205.0,2.25,25.3,862.5,970.93,704.36
2018,8,22,11,30,854.0,158.0,2.3,25.7,915.0,1029.27,740.0
2018,8,22,11,45,859.0,157.0,2.4,26.15,923.0,1041.2,746.46
2018,8,22,12,0,864.0,156.0,2.5,26.6,931.0,1049.58,751.23
2018,8,22,12,15,862.5,156.5,2.55,26.8,929.5,1049.35,750.91
2018,8,22,12,30,861.0,157.0,2.6,27.0,928.0,1045.46,748.49
2018,8,22,12,45,857.0,157.0,2.7,27.25,918.0,1034.92,742.34
2018,8,22,13,0,853.0,157.0,2.8,27.5,908.0,1020.86,734.05
2018,8,22,13,15,851.0,154.5,2.9,27.5,891.5,1002.68,723.91
2018,8,22,13,30,849.0,152.0,3.0,27.5,875.0,981.11,711.57
2018,8,22,13,45,845.0,149.0,3.1,27.5,851.5,953.86,695.49
2018,8,22,14,0,841.0,146.0,3.2,27.5,828.0,923.53,677.29
2018,8,22,14,15,833.5,143.0,3.3,27.25,797.5,887.23,655.6
2018,8,22,14,30,826.0,140.0,3.4,27.0,767.0,848.39,631.92
2018,8,22,14,45,816.5,136.0,3.45,26.75,730.0,804.58,604.22
2018,8,22,15,0,807.0,132.0,3.5,26.5,693.0,758.82,574.78
2018,8,22,15,15,791.0,128.5,3.5,26.5,650.0,707.22,539.35
2018,8,22,15,30,775.0,125.0,3.5,26.5,607.0,654.72,501.59
2018,8,22,15,45,756.5,120.0,3.6,25.45,560.5,599.34,462.95
2018,8,22,16,0,738.0,115.0,3.7,24.4,514.0,542.88,421.95
2018,8,22,16,15,714.0,108.5,3.7,23.6,464.0,482.35,375.66
2018,8,22,16,30,690.0,102.0,3.7,22.8,414.0,423.03,328.6
2018,8,22,16,45,655.0,95.0,3.7,22.0,362.0,360.36,277.35
2018,8,22,17,0,620.0,88.0,3.7,21.2,310.0,300.8,227.05
2018,8,22,17,15,569.5,80.0,3.6,20.2,258.5,239.39,174.74
2018,8,22,17,30,519.0,72.0,3.5,19.2,207.0,183.61,126.93
2018,8,22,17,45,447.0,61.0,3.4,18.2,158.5,127.59,81.21
2018,8,22,18,0,375.0,50.0,3.3,17.2,110.0,80.48,46.09
2018,8,22,18,15,269.0,36.0,3.2,16.55,71.0,37.56,19.61
2018,8,22,18,30,163.0,22.0,3.1,15.9,32.0,17.41,1.02
2018,8,22,18,45,81.5,11.0,2.95,15.25,16.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.4,11.1,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,8,23,5,45,53.5,14.0,1.95,12.5,17.5,13.34,0.0
2018,8,23,6,0,84.0,24.0,2.2,13.2,31.0,20.31,10.54
2018,8,23,6,15,176.5,42.5,2.25,13.7,71.5,49.12,29.25
2018,8,23,6,30,269.0,61.0,2.3,14.2,112.0,91.35,59.67
2018,8,23,6,45,167.0,72.0,2.4,14.7,107.0,100.26,72.53
2018,8,23,7,0,65.0,83.0,2.5,15.2,102.0,95.51,73.34
2018,8,23,7,15,33.0,99.0,2.45,15.7,108.5,103.64,81.33
2018,8,23,7,30,1.0,115.0,2.4,16.2,115.0,107.7,85.06
2018,8,23,7,45,3.0,131.5,2.4,16.7,132.5,124.32,98.33
2018,8,23,8,0,5.0,148.0,2.4,17.2,150.0,141.22,111.63
2018,8,23,8,15,36.0,190.0,2.4,17.75,210.0,202.28,160.63
2018,8,23,8,30,67.0,232.0,2.4,18.3,270.0,264.65,209.61
2018,8,23,8,45,81.5,259.0,2.4,18.85,309.0,304.86,240.16
2018,8,23,9,0,96.0,286.0,2.4,19.4,348.0,346.52,271.37
2018,8,23,9,15,100.5,306.5,2.45,19.85,375.0,375.46,292.38
2018,8,23,9,30,105.0,327.0,2.5,20.3,402.0,404.62,313.34
2018,8,23,9,45,138.5,349.0,2.55,20.8,453.0,467.97,360.05
2018,8,23,10,0,172.0,371.0,2.6,21.3,504.0,525.42,401.46
2018,8,23,10,15,205.0,381.5,2.65,21.7,546.0,572.24,434.88
2018,8,23,10,30,238.0,392.0,2.7,22.1,588.0,620.31,468.77
2018,8,23,10,45,362.0,359.5,2.8,22.45,666.5,720.82,542.13
2018,8,23,11,0,486.0,327.0,2.9,22.8,745.0,825.73,616.29
2018,8,23,11,15,620.5,271.5,2.95,23.1,814.0,912.19,676.97
2018,8,23,11,30,755.0,216.0,3.0,23.4,883.0,997.89,733.74
2018,8,23,11,45,760.5,215.5,3.05,23.65,891.5,1010.14,740.41
2018,8,23,12,0,766.0,215.0,3.1,23.9,900.0,1019.13,745.71
2018,8,23,12,15,761.5,217.0,3.15,24.0,897.5,1017.34,744.56
2018,8,23,12,30,757.0,219.0,3.2,24.1,895.0,1012.2,741.44
2018,8,23,12,45,749.0,221.0,3.3,24.2,884.0,1000.27,734.39
2018,8,23,13,0,741.0,223.0,3.4,24.3,873.0,985.21,725.38
2018,8,23,13,15,737.0,220.5,3.45,24.2,856.5,966.36,714.12
2018,8,23,13,30,733.0,218.0,3.5,24.1,840.0,944.54,700.93
2018,8,23,13,45,726.5,214.5,3.6,24.0,816.5,916.53,683.85
2018,8,23,14,0,720.0,211.0,3.7,23.9,793.0,885.95,664.93
2018,8,23,14,15,710.0,206.5,3.7,23.6,762.0,848.91,641.39
2018,8,23,14,30,700.0,202.0,3.7,23.3,731.0,809.88,615.87
2018,8,23,14,45,686.5,196.5,3.75,23.05,694.0,765.3,585.86
2018,8,23,15,0,673.0,191.0,3.8,22.8,657.0,719.46,554.35
2018,8,23,15,15,654.5,185.5,3.8,22.8,615.0,669.07,518.12
2018,8,23,15,30,636.0,180.0,3.8,22.8,573.0,618.4,480.96
2018,8,23,15,45,613.0,172.5,3.85,21.85,527.5,563.01,441.18
2018,8,23,16,0,590.0,165.0,3.9,20.9,482.0,505.6,398.6
2018,8,23,16,15,560.0,156.0,3.85,20.2,433.0,447.34,353.36
2018,8,23,16,30,530.0,147.0,3.8,19.5,384.0,391.27,308.5
2018,8,23,16,45,491.0,135.0,3.8,18.8,333.5,331.22,259.37
2018,8,23,17,0,452.0,123.0,3.8,18.1,283.0,275.05,212.24
2018,8,23,17,15,401.0,109.0,3.7,17.35,233.5,217.85,163.88
2018,8,23,17,30,350.0,95.0,3.6,16.6,184.0,166.56,120.47
2018,8,23,17,45,286.0,77.0,3.55,15.9,138.5,115.77,79.05
2018,8,23,18,0,222.0,59.0,3.5,15.2,93.0,73.0,46.4
2018,8,23,18,15,151.0,39.0,3.45,14.8,58.0,37.12,21.55
2018,8,23,18,30,80.0,19.0,3.4,14.4,23.0,15.9,0.0
2018,8,23,18,45,40.0,9.5,3.3,14.0,11.5,9.05,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.25,12.0,9.5,9.05,0.0
2018,8,24,6,0,0.0,17.0,2.5,12.4,17.0,15.77,6.74
2018,8,24,6,15,0.0,31.5,2.5,12.85,31.5,29.26,18.84
2018,8,24,6,30,0.0,46.0,2.5,13.3,46.0,42.65,30.66
2018,8,24,6,45,0.0,64.0,2.5,13.7,64.0,59.34,45.14
2018,8,24,7,0,0.0,82.0,2.5,14.1,82.0,76.18,59.49
2018,8,24,7,15,0.0,89.0,2.45,14.65,89.0,82.86,64.95
2018,8,24,7,30,0.0,96.0,2.4,15.2,96.0,89.5,70.21
2018,8,24,7,45,0.0,108.0,2.35,15.75,108.0,100.84,79.27
2018,8,24,8,0,0.0,120.0,2.3,16.3,120.0,112.21,88.19
2018,8,24,8,15,1.0,139.5,2.3,16.9,140.0,131.31,103.3
2018,8,24,8,30,2.0,159.0,2.3,17.5,160.0,150.61,118.33
2018,8,24,8,45,5.0,178.0,2.25,18.1,181.0,170.92,134.0
2018,8,24,9,0,8.0,197.0,2.2,18.7,202.0,191.6,149.75
2018,8,24,9,15,12.0,220.0,2.2,19.3,228.0,217.26,169.24
2018,8,24,9,30,16.0,243.0,2.2,19.9,254.0,243.36,188.8
2018,8,24,9,45,24.0,272.5,2.2,20.5,290.5,279.52,215.94
2018,8,24,10,0,32.0,302.0,2.2,21.1,327.0,325.4,249.92
2018,8,24,10,15,74.0,345.0,2.25,21.6,405.0,408.39,312.15
2018,8,24,10,30,116.0,388.0,2.3,22.1,483.0,504.69,382.12
2018,8,24,10,45,256.5,374.0,2.35,22.6,591.5,637.1,479.19
2018,8,24,11,0,397.0,360.0,2.4,23.1,700.0,764.24,568.96
2018,8,24,11,15,583.5,284.5,2.5,23.5,794.0,887.25,655.65
2018,8,24,11,30,770.0,209.0,2.6,23.9,888.0,1005.78,734.26
2018,8,24,11,45,778.5,207.0,2.65,24.25,897.5,1019.51,741.17
2018,8,24,12,0,787.0,205.0,2.7,24.6,907.0,1029.94,747.07
2018,8,24,12,15,781.5,207.5,2.8,24.8,904.0,1027.64,745.84
2018,8,24,12,30,776.0,210.0,2.9,25.0,901.0,1021.92,742.62
2018,8,24,12,45,766.5,213.0,3.0,25.15,889.5,1009.39,735.22
2018,8,24,13,0,757.0,216.0,3.1,25.3,878.0,993.67,725.86
2018,8,24,13,15,753.0,213.0,3.2,25.3,861.0,973.99,714.35
2018,8,24,13,30,749.0,210.0,3.3,25.3,844.0,951.29,700.85
2018,8,24,13,45,742.5,207.0,3.35,25.3,820.0,923.38,683.5
2018,8,24,14,0,736.0,204.0,3.4,25.3,796.0,892.84,664.33
2018,8,24,14,15,726.0,199.5,3.45,25.05,765.0,855.26,640.9
2018,8,24,14,30,716.0,195.0,3.5,24.8,734.0,815.65,615.78
2018,8,24,14,45,702.5,190.5,3.55,24.55,697.0,771.44,586.33
2018,8,24,15,0,689.0,186.0,3.6,24.3,660.0,725.93,555.35
2018,8,24,15,15,670.5,180.0,3.6,24.3,617.5,674.31,518.59
2018,8,24,15,30,652.0,174.0,3.6,24.3,575.0,622.39,480.84
2018,8,24,15,45,628.5,167.0,3.6,23.45,528.5,566.39,440.65
2018,8,24,16,0,605.0,160.0,3.6,22.6,482.0,511.19,399.76
2018,8,24,16,15,575.0,150.5,3.55,21.95,432.5,448.71,351.67
2018,8,24,16,30,545.0,141.0,3.5,21.3,383.0,391.34,306.06
2018,8,24,16,45,506.5,130.0,3.4,20.65,332.5,331.66,257.36
2018,8,24,17,0,468.0,119.0,3.3,20.0,282.0,275.77,210.6
2018,8,24,17,15,417.5,105.0,3.2,19.15,232.5,217.83,161.97
2018,8,24,17,30,367.0,91.0,3.1,18.3,183.0,165.75,118.15
2018,8,24,17,45,302.0,73.0,3.0,17.45,137.0,113.89,76.21
2018,8,24,18,0,237.0,55.0,2.9,16.6,91.0,70.21,43.24
2018,8,24,18,15,160.5,36.5,2.8,16.0,56.5,34.09,18.83
2018,8,24,18,30,84.0,18.0,2.7,15.4,22.0,14.2,0.0
2018,8,24,18,45,42.0,9.0,2.6,14.8,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,8,25,5,45,97.0,16.5,1.7,11.05,24.0,15.73,0.0
2018,8,25,6,0,176.0,30.0,1.9,11.7,45.0,24.1,12.96
2018,8,25,6,15,263.0,46.5,1.95,12.3,86.0,58.48,34.13
2018,8,25,6,30,350.0,63.0,2.0,12.9,127.0,103.8,66.76
2018,8,25,6,45,252.5,83.5,2.1,13.5,137.5,127.49,92.12
2018,8,25,7,0,155.0,104.0,2.2,14.1,148.0,138.11,106.35
2018,8,25,7,15,120.0,128.0,2.2,14.75,166.0,160.62,127.06
2018,8,25,7,30,85.0,152.0,2.2,15.4,184.0,176.29,140.91
2018,8,25,7,45,146.0,171.5,2.15,16.1,236.5,230.48,184.53
2018,8,25,8,0,207.0,191.0,2.1,16.8,289.0,288.85,231.02
2018,8,25,8,15,358.0,186.0,2.05,17.6,377.5,383.15,305.36
2018,8,25,8,30,509.0,181.0,2.0,18.4,466.0,494.87,390.96
2018,8,25,8,45,624.0,163.5,1.95,19.15,542.0,582.83,456.26
2018,8,25,9,0,739.0,146.0,1.9,19.9,618.0,676.77,523.92
2018,8,25,9,15,740.5,158.0,1.9,20.65,657.0,725.31,555.88
2018,8,25,9,30,742.0,170.0,1.9,21.4,696.0,771.74,585.77
2018,8,25,9,45,720.0,191.0,1.85,22.1,722.5,805.87,605.59
2018,8,25,10,0,698.0,212.0,1.8,22.8,749.0,835.79,622.1
2018,8,25,10,15,710.5,215.0,1.85,23.45,779.0,874.05,645.56
2018,8,25,10,30,723.0,218.0,1.9,24.1,809.0,910.33,667.06
2018,8,25,10,45,733.5,218.0,1.9,24.75,831.5,939.42,683.13
2018,8,25,11,0,744.0,218.0,1.9,25.4,854.0,965.97,697.5
2018,8,25,11,15,751.5,218.0,2.0,25.85,869.5,986.83,709.94
2018,8,25,11,30,759.0,218.0,2.1,26.3,885.0,1004.69,720.55
2018,8,25,11,45,765.0,216.0,2.2,26.8,892.5,1015.8,726.84
2018,8,25,12,0,771.0,214.0,2.3,27.3,900.0,1023.62,731.19
2018,8,25,12,15,782.0,207.0,2.4,27.6,902.0,1027.79,733.93
2018,8,25,12,30,793.0,200.0,2.5,27.9,904.0,1021.65,730.29
2018,8,25,12,45,806.0,190.0,2.6,28.2,899.0,1018.18,728.52
2018,8,25,13,0,819.0,180.0,2.7,28.5,894.0,1010.95,724.4
2018,8,25,13,15,817.5,177.0,2.85,28.5,878.0,993.01,714.83
2018,8,25,13,30,816.0,174.0,3.0,28.5,862.0,971.77,703.13
2018,8,25,13,45,813.5,169.0,3.15,28.5,838.0,944.33,687.3
2018,8,25,14,0,811.0,164.0,3.3,28.5,814.0,913.85,669.31
2018,8,25,14,15,803.5,160.0,3.4,28.15,783.0,877.12,647.54
2018,8,25,14,30,796.0,156.0,3.5,27.8,752.0,837.96,623.82
2018,8,25,14,45,785.5,151.5,3.6,27.5,715.0,793.67,596.08
2018,8,25,15,0,775.0,147.0,3.7,27.2,678.0,749.93,568.23
2018,8,25,15,15,745.0,146.0,3.7,27.2,630.0,691.78,527.02
2018,8,25,15,30,715.0,145.0,3.7,27.2,582.0,634.1,485.31
2018,8,25,15,45,681.0,140.0,3.75,25.85,529.5,570.77,441.03
2018,8,25,16,0,647.0,135.0,3.8,24.5,477.0,509.17,396.35
2018,8,25,16,15,647.5,123.5,3.75,23.55,437.0,460.66,359.25
2018,8,25,16,30,648.0,112.0,3.7,22.6,397.0,410.84,319.48
2018,8,25,16,45,610.0,104.0,3.7,21.65,345.0,348.3,268.47
2018,8,25,17,0,572.0,96.0,3.7,20.7,293.0,289.33,218.88
2018,8,25,17,15,518.0,86.5,3.6,19.75,242.0,228.47,167.22
2018,8,25,17,30,464.0,77.0,3.5,18.8,191.0,172.09,119.31
2018,8,25,17,45,390.0,64.0,3.4,17.85,144.0,117.81,75.45
2018,8,25,18,0,316.0,51.0,3.3,16.9,97.0,72.67,42.18
2018,8,25,18,15,213.0,34.5,3.25,16.3,60.0,33.03,17.15
2018,8,25,18,30,110.0,18.0,3.2,15.7,23.0,14.28,0.0
2018,8,25,18,45,55.0,9.0,3.1,15.1,11.5,8.58,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,15,5.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,8,26,5,30,10.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,8,26,5,45,58.0,10.5,2.3,11.3,14.5,10.01,0.0
2018,8,26,6,0,106.0,19.0,2.6,11.9,27.0,14.98,5.63
2018,8,26,6,15,149.0,31.0,2.65,12.45,52.5,37.39,20.43
2018,8,26,6,30,192.0,43.0,2.7,13.0,78.0,65.29,41.32
2018,8,26,6,45,115.5,53.5,2.75,13.6,76.5,73.43,52.29
2018,8,26,7,0,39.0,64.0,2.8,14.2,75.0,70.02,52.95
2018,8,26,7,15,20.5,81.5,2.7,14.8,87.5,83.34,64.88
2018,8,26,7,30,2.0,99.0,2.6,15.4,100.0,93.11,73.19
2018,8,26,7,45,20.5,135.5,2.55,16.0,145.0,135.82,108.16
2018,8,26,8,0,39.0,172.0,2.5,16.6,190.0,184.2,147.17
2018,8,26,8,15,124.5,196.5,2.45,17.3,264.0,262.14,209.71
2018,8,26,8,30,210.0,221.0,2.4,18.0,338.0,345.19,275.03
2018,8,26,8,45,505.5,170.0,2.3,18.7,483.5,509.55,403.86
2018,8,26,9,0,801.0,119.0,2.2,19.4,629.0,690.93,538.89
2018,8,26,9,15,844.5,111.0,2.2,20.1,680.0,751.95,578.99
2018,8,26,9,30,888.0,103.0,2.2,20.8,731.0,809.67,615.82
2018,8,26,9,45,904.0,102.5,2.25,21.55,769.0,857.13,645.14
2018,8,26,10,0,920.0,102.0,2.3,22.3,807.0,902.68,672.79
2018,8,26,10,15,928.0,102.5,2.35,22.95,836.5,940.0,694.84
2018,8,26,10,30,936.0,103.0,2.4,23.6,866.0,974.39,714.83
2018,8,26,10,45,942.5,103.0,2.5,24.2,889.0,1003.71,732.05
2018,8,26,11,0,949.0,103.0,2.6,24.8,912.0,1029.67,747.07
2018,8,26,11,15,953.0,103.5,2.7,25.2,927.0,1050.18,759.23
2018,8,26,11,30,957.0,104.0,2.8,25.6,942.0,1066.97,769.11
2018,8,26,11,45,959.5,103.0,2.95,26.05,948.5,1076.83,775.03
2018,8,26,12,0,962.0,102.0,3.1,26.5,955.0,1082.77,778.59
2018,8,26,12,15,958.0,104.0,3.2,26.65,952.5,1081.4,778.1
2018,8,26,12,30,954.0,106.0,3.3,26.8,950.0,1076.07,775.25
2018,8,26,12,45,947.5,108.5,3.4,26.95,939.0,1064.89,768.78
2018,8,26,13,0,941.0,111.0,3.5,27.1,928.0,1049.95,760.0
2018,8,26,13,15,937.5,110.0,3.6,27.05,910.5,1030.57,749.01
2018,8,26,13,30,934.0,109.0,3.7,27.0,893.0,1007.57,735.67
2018,8,26,13,45,929.0,107.0,3.75,26.95,868.0,978.62,718.07
2018,8,26,14,0,924.0,105.0,3.8,26.9,843.0,946.38,698.23
2018,8,26,14,15,915.0,104.0,3.9,26.6,810.5,908.59,675.49
2018,8,26,14,30,906.0,103.0,4.0,26.3,778.0,868.13,650.63
2018,8,26,14,45,895.0,101.0,4.05,26.0,739.5,822.56,621.65
2018,8,26,15,0,884.0,99.0,4.1,25.7,701.0,774.92,590.8
2018,8,26,15,15,869.5,96.5,4.1,25.7,657.0,722.47,555.19
2018,8,26,15,30,855.0,94.0,4.1,25.7,613.0,671.48,518.64
2018,8,26,15,45,835.0,90.5,4.15,24.55,564.0,611.95,476.44
2018,8,26,16,0,815.0,87.0,4.2,23.4,515.0,552.37,432.49
2018,8,26,16,15,787.5,83.5,4.15,22.55,463.0,489.28,383.41
2018,8,26,16,30,760.0,80.0,4.1,21.7,411.0,427.62,333.61
2018,8,26,16,45,722.5,75.5,4.05,20.85,357.5,362.82,279.67
2018,8,26,17,0,685.0,71.0,4.0,20.0,304.0,300.65,226.25
2018,8,26,17,15,632.0,65.0,3.85,19.05,251.5,236.96,171.05
2018,8,26,17,30,579.0,59.0,3.7,18.1,199.0,179.14,120.83
2018,8,26,17,45,498.0,50.5,3.6,17.1,150.0,121.04,73.57
2018,8,26,18,0,417.0,42.0,3.5,16.1,101.0,72.95,38.78
2018,8,26,18,15,287.0,30.0,3.4,15.55,63.0,30.78,14.5
2018,8,26,18,30,157.0,18.0,3.3,15.0,25.0,17.16,0.0
2018,8,26,18,45,78.5,9.0,3.2,14.4,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.65,12.5,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,8,27,5,45,61.0,11.0,2.95,13.1,15.5,10.48,0.0
2018,8,27,6,0,118.0,21.0,3.1,13.4,30.0,16.63,6.42
2018,8,27,6,15,227.0,33.5,3.1,13.85,68.0,44.77,23.69
2018,8,27,6,30,336.0,46.0,3.1,14.3,106.0,87.62,53.45
2018,8,27,6,45,196.0,52.5,3.15,14.75,90.5,89.0,61.82
2018,8,27,7,0,56.0,59.0,3.2,15.2,75.0,70.84,52.85
2018,8,27,7,15,37.5,88.0,3.15,15.8,99.5,94.88,73.95
2018,8,27,7,30,19.0,117.0,3.1,16.4,124.0,116.48,92.18
2018,8,27,7,45,36.5,149.0,3.05,17.0,165.0,158.21,126.12
2018,8,27,8,0,54.0,181.0,3.0,17.6,206.0,200.56,160.02
2018,8,27,8,15,321.5,162.0,2.95,18.15,338.0,339.89,272.79
2018,8,27,8,30,589.0,143.0,2.9,18.7,470.0,508.71,405.09
2018,8,27,8,45,704.0,122.5,2.9,19.3,545.5,593.63,469.38
2018,8,27,9,0,819.0,102.0,2.9,19.9,621.0,686.1,537.91
2018,8,27,9,15,822.0,109.0,2.9,20.4,659.0,733.62,569.47
2018,8,27,9,30,825.0,116.0,2.9,20.9,697.0,778.91,598.91
2018,8,27,9,45,822.0,125.5,2.9,21.4,729.0,819.49,624.6
2018,8,27,10,0,819.0,135.0,2.9,21.9,761.0,857.02,647.88
2018,8,27,10,15,828.5,136.5,2.95,22.3,790.0,894.1,671.19
2018,8,27,10,30,838.0,138.0,3.0,22.7,819.0,928.64,692.61
2018,8,27,10,45,845.5,138.0,3.05,23.15,841.0,956.96,709.62
2018,8,27,11,0,853.0,138.0,3.1,23.6,863.0,974.06,719.19
2018,8,27,11,15,857.5,138.0,3.2,23.85,877.0,992.9,731.02
2018,8,27,11,30,862.0,138.0,3.3,24.1,891.0,1008.39,740.7
2018,8,27,11,45,864.5,138.0,3.35,24.4,897.5,1018.44,746.4
2018,8,27,12,0,867.0,138.0,3.4,24.7,904.0,1024.95,749.93
2018,8,27,12,15,862.5,140.5,3.5,24.85,901.5,1023.4,749.16
2018,8,27,12,30,858.0,143.0,3.6,25.0,899.0,1018.28,746.23
2018,8,27,12,45,850.0,145.0,3.65,25.15,887.5,1014.82,744.16
2018,8,27,13,0,842.0,147.0,3.7,25.3,876.0,998.69,733.86
2018,8,27,13,15,838.0,145.5,3.75,25.2,859.0,979.4,722.34
2018,8,27,13,30,834.0,144.0,3.8,25.1,842.0,956.83,708.67
2018,8,27,13,45,827.5,142.0,3.9,25.05,817.5,928.26,691.1
2018,8,27,14,0,821.0,140.0,4.0,25.0,793.0,896.81,671.49
2018,8,27,14,15,812.0,137.0,4.0,24.7,761.5,859.42,647.81
2018,8,27,14,30,803.0,134.0,4.0,24.4,730.0,819.67,622.29
2018,8,27,14,45,792.0,130.5,4.05,24.15,693.0,775.68,593.58
2018,8,27,15,0,781.0,127.0,4.1,23.9,656.0,729.94,563.23
2018,8,27,15,15,764.0,123.5,4.1,23.9,613.5,678.45,526.67
2018,8,27,15,30,747.0,120.0,4.1,23.9,571.0,627.35,488.89
2018,8,27,15,45,728.0,114.5,4.05,22.95,524.5,571.21,448.04
2018,8,27,16,0,709.0,109.0,4.0,22.0,478.0,515.21,405.87
2018,8,27,16,15,685.0,102.0,3.95,21.35,429.0,455.59,358.99
2018,8,27,16,30,661.0,95.0,3.9,20.7,380.0,397.29,311.55
2018,8,27,16,45,626.0,87.5,3.8,20.05,329.5,335.83,260.14
2018,8,27,17,0,591.0,80.0,3.7,19.4,279.0,277.59,209.99
2018,8,27,17,15,539.5,72.0,3.6,18.65,229.5,217.98,158.46
2018,8,27,17,30,488.0,64.0,3.5,17.9,180.0,164.2,112.01
2018,8,27,17,45,413.5,53.5,3.35,17.15,134.5,110.88,68.74
2018,8,27,18,0,339.0,43.0,3.2,16.4,89.0,66.84,36.74
2018,8,27,18,15,205.5,28.0,3.1,15.9,52.5,26.2,11.86
2018,8,27,18,30,72.0,13.0,3.0,15.4,16.0,12.39,0.0
2018,8,27,18,45,36.0,6.5,2.95,14.9,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,8,28,5,45,8.0,5.0,2.25,12.95,5.5,4.77,0.0
2018,8,28,6,0,8.0,8.0,2.5,13.3,9.0,7.52,0.0
2018,8,28,6,15,4.0,14.0,2.6,13.7,14.5,13.41,5.32
2018,8,28,6,30,0.0,20.0,2.7,14.1,20.0,18.54,10.08
2018,8,28,6,45,0.0,27.5,2.75,14.5,27.5,25.51,16.17
2018,8,28,7,0,0.0,35.0,2.8,14.9,35.0,32.48,22.19
2018,8,28,7,15,0.0,39.0,2.8,15.3,39.0,36.21,25.32
2018,8,28,7,30,0.0,43.0,2.8,15.7,43.0,39.94,28.38
2018,8,28,7,45,0.0,47.0,2.8,16.15,47.0,43.67,31.37
2018,8,28,8,0,0.0,51.0,2.8,16.6,51.0,47.41,34.33
2018,8,28,8,15,0.0,78.0,2.85,17.15,78.0,72.63,55.09
2018,8,28,8,30,0.0,105.0,2.9,17.7,105.0,98.05,75.66
2018,8,28,8,45,2.0,132.5,2.9,18.3,134.0,125.5,97.57
2018,8,28,9,0,4.0,160.0,2.9,18.9,163.0,153.34,119.45
2018,8,28,9,15,8.5,191.0,2.95,19.35,197.0,186.79,145.61
2018,8,28,9,30,13.0,222.0,3.0,19.8,231.0,220.85,171.87
2018,8,28,9,45,15.5,238.5,3.05,20.3,250.0,239.57,185.79
2018,8,28,10,0,18.0,255.0,3.1,20.8,269.0,258.49,199.78
2018,8,28,10,15,23.5,280.0,3.15,21.15,299.0,288.66,222.48
2018,8,28,10,30,29.0,305.0,3.2,21.5,329.0,329.31,252.84
2018,8,28,10,45,26.5,306.0,3.25,21.85,328.0,329.0,251.81
2018,8,28,11,0,24.0,307.0,3.3,22.2,327.0,328.44,250.77
2018,8,28,11,15,27.0,321.0,3.35,22.45,344.0,346.53,264.04
2018,8,28,11,30,30.0,335.0,3.4,22.7,361.0,364.6,277.19
2018,8,28,11,45,38.5,355.5,3.45,22.95,389.0,394.93,299.59
2018,8,28,12,0,47.0,376.0,3.5,23.2,417.0,425.25,321.78
2018,8,28,12,15,55.0,383.0,3.55,23.3,431.0,440.7,333.22
2018,8,28,12,30,63.0,390.0,3.6,23.4,445.0,455.83,344.49
2018,8,28,12,45,127.5,379.5,3.6,23.5,490.0,520.7,394.07
2018,8,28,13,0,192.0,369.0,3.6,23.6,535.0,571.03,432.4
2018,8,28,13,15,380.5,312.5,3.65,23.6,632.5,713.16,539.44
2018,8,28,13,30,569.0,256.0,3.7,23.6,730.0,827.0,623.55
2018,8,28,13,45,731.0,179.0,3.7,23.55,769.5,881.97,663.55
2018,8,28,14,0,893.0,102.0,3.7,23.5,809.0,913.94,686.0
2018,8,28,14,15,897.5,95.5,3.7,23.3,782.0,882.75,665.97
2018,8,28,14,30,902.0,89.0,3.7,23.1,755.0,848.04,643.84
2018,8,28,14,45,893.0,86.5,3.7,22.95,717.5,803.52,614.55
2018,8,28,15,0,884.0,84.0,3.7,22.8,680.0,756.79,583.39
2018,8,28,15,15,870.0,82.5,3.7,22.8,637.0,705.66,548.32
2018,8,28,15,30,856.0,81.0,3.7,22.8,594.0,653.27,510.7
2018,8,28,15,45,839.5,78.0,3.6,22.1,547.0,596.8,468.91
2018,8,28,16,0,823.0,75.0,3.5,21.4,500.0,541.41,426.48
2018,8,28,16,15,802.0,71.0,3.45,20.85,450.5,480.65,378.32
2018,8,28,16,30,781.0,67.0,3.4,20.3,401.0,420.61,328.96
2018,8,28,16,45,747.5,63.0,3.35,19.8,348.5,356.79,274.92
2018,8,28,17,0,714.0,59.0,3.3,19.3,296.0,295.76,221.58
2018,8,28,17,15,664.0,54.0,3.15,18.6,244.0,232.5,166.07
2018,8,28,17,30,614.0,49.0,3.0,17.9,192.0,174.72,115.39
2018,8,28,17,45,534.0,42.5,2.9,17.15,144.0,116.03,67.63
2018,8,28,18,0,454.0,36.0,2.8,16.4,96.0,68.05,33.58
2018,8,28,18,15,306.0,25.5,2.65,15.9,58.0,25.26,10.11
2018,8,28,18,30,158.0,15.0,2.5,15.4,20.0,14.3,0.0
2018,8,28,18,45,79.0,7.5,2.4,14.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.6,12.9,24.0,13.82,0.0
2018,8,29,6,0,272.0,26.0,1.8,13.5,46.0,22.06,9.04
2018,8,29,6,15,381.0,35.5,1.9,14.1,87.5,57.51,28.79
2018,8,29,6,30,490.0,45.0,2.0,14.7,129.0,106.65,62.36
2018,8,29,6,45,557.0,52.0,2.05,15.3,179.0,158.93,105.0
2018,8,29,7,0,624.0,59.0,2.1,15.9,229.0,219.21,156.97
2018,8,29,7,15,668.5,64.5,2.1,16.45,281.5,278.62,209.59
2018,8,29,7,30,713.0,70.0,2.1,17.0,334.0,343.14,265.52
2018,8,29,7,45,744.0,74.5,2.1,17.5,386.0,404.36,317.57
2018,8,29,8,0,775.0,79.0,2.1,18.0,438.0,467.85,369.57
2018,8,29,8,15,799.5,82.0,2.1,18.6,488.0,528.16,417.16
2018,8,29,8,30,824.0,85.0,2.1,19.2,538.0,589.32,463.58
2018,8,29,8,45,842.5,87.0,2.15,19.75,584.5,643.49,503.69
2018,8,29,9,0,861.0,89.0,2.2,20.3,631.0,699.24,543.16
2018,8,29,9,15,877.0,90.0,2.25,20.85,673.5,751.3,577.42
2018,8,29,9,30,893.0,91.0,2.3,21.4,716.0,802.04,610.18
2018,8,29,9,45,905.0,91.5,2.4,22.0,752.0,847.35,638.94
2018,8,29,10,0,917.0,92.0,2.5,22.6,788.0,890.47,665.91
2018,8,29,10,15,925.5,92.5,2.55,23.0,818.0,928.01,688.98
2018,8,29,10,30,934.0,93.0,2.6,23.4,848.0,962.66,710.0
2018,8,29,10,45,940.5,93.5,2.7,23.85,870.5,992.32,727.98
2018,8,29,11,0,947.0,94.0,2.8,24.3,893.0,1018.61,743.75
2018,8,29,11,15,951.0,93.5,2.95,24.55,907.5,1037.84,756.04
2018,8,29,11,30,955.0,93.0,3.1,24.8,922.0,1053.33,766.05
2018,8,29,11,45,957.5,92.5,3.2,25.1,928.5,1063.49,772.15
2018,8,29,12,0,960.0,92.0,3.3,25.4,935.0,1069.72,775.87
2018,8,29,12,15,958.0,93.5,3.4,25.5,933.5,1069.62,776.28
2018,8,29,12,30,956.0,95.0,3.5,25.6,932.0,1065.55,774.3
2018,8,29,12,45,950.5,97.0,3.55,25.7,921.5,1054.6,767.61
2018,8,29,13,0,945.0,99.0,3.6,25.8,911.0,1039.86,758.6
2018,8,29,13,15,942.0,98.0,3.7,25.8,893.5,1020.62,747.4
2018,8,29,13,30,939.0,97.0,3.8,25.8,876.0,997.72,733.83
2018,8,29,13,45,934.5,95.5,3.85,25.75,851.5,969.35,716.43
2018,8,29,14,0,930.0,94.0,3.9,25.7,827.0,937.65,696.76
2018,8,29,14,15,922.5,92.5,3.95,25.5,795.0,900.19,673.46
2018,8,29,14,30,915.0,91.0,4.0,25.3,763.0,859.92,648.04
2018,8,29,14,45,904.5,89.5,4.05,25.05,725.0,814.7,618.98
2018,8,29,15,0,894.0,88.0,4.1,24.8,687.0,767.36,588.02
2018,8,29,15,15,880.0,85.5,4.1,24.8,643.0,714.62,551.99
2018,8,29,15,30,866.0,83.0,4.1,24.8,599.0,660.61,513.26
2018,8,29,15,45,847.0,81.0,4.05,23.95,551.0,603.11,471.3
2018,8,29,16,0,828.0,79.0,4.0,23.1,503.0,547.0,428.81
2018,8,29,16,15,802.0,75.5,3.95,22.55,451.5,483.92,379.02
2018,8,29,16,30,776.0,72.0,3.9,22.0,400.0,422.11,328.45
2018,8,29,16,45,739.0,67.5,3.9,21.45,346.5,356.66,273.47
2018,8,29,17,0,702.0,63.0,3.9,20.9,293.0,294.44,219.54
2018,8,29,17,15,428.5,45.5,3.7,20.2,178.0,160.14,113.68
2018,8,29,17,30,155.0,28.0,3.5,19.5,63.0,59.08,37.61
2018,8,29,17,45,161.0,22.5,3.3,18.85,50.5,44.37,24.3
2018,8,29,18,0,167.0,17.0,3.1,18.2,38.0,27.92,11.16
2018,8,29,18,15,105.0,12.5,2.85,17.7,23.5,10.59,0.93
2018,8,29,18,30,43.0,8.0,2.6,17.2,9.0,7.63,0.0
2018,8,29,18,45,21.5,4.0,2.4,16.65,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.0,13.8,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,14.6,3.0,2.86,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.0,5.0,4.7,0.0
2018,8,30,6,15,2.5,7.0,1.55,15.4,7.0,6.73,0.0
2018,8,30,6,30,0.0,9.0,1.6,15.8,9.0,8.33,1.37
2018,8,30,6,45,0.0,13.0,1.7,16.2,13.0,12.04,4.6
2018,8,30,7,0,0.0,17.0,1.8,16.6,17.0,15.75,7.79
2018,8,30,7,15,0.0,22.5,1.75,16.85,22.5,20.86,12.14
2018,8,30,7,30,0.0,28.0,1.7,17.1,28.0,25.98,16.43
2018,8,30,7,45,0.0,42.0,1.65,17.4,42.0,39.02,27.33
2018,8,30,8,0,0.0,56.0,1.6,17.7,56.0,52.07,38.09
2018,8,30,8,15,0.0,71.5,1.55,18.05,71.5,66.55,49.88
2018,8,30,8,30,0.0,87.0,1.5,18.4,87.0,81.05,61.52
2018,8,30,8,45,3.0,129.5,1.5,18.8,131.5,123.33,95.55
