Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,0,6.0,172.0,1.5,19.2,176.0,166.39,129.48
2018,8,30,9,15,21.0,193.5,1.5,19.75,208.0,203.85,158.65
2018,8,30,9,30,36.0,215.0,1.5,20.3,240.0,238.32,185.08
2018,8,30,9,45,57.0,255.0,1.55,20.85,297.0,297.82,230.32
2018,8,30,10,0,78.0,295.0,1.6,21.4,354.0,359.17,275.85
2018,8,30,10,15,82.5,317.0,1.7,21.85,381.5,388.73,296.81
2018,8,30,10,30,87.0,339.0,1.8,22.3,409.0,418.4,317.81
2018,8,30,10,45,125.0,319.5,1.95,22.75,423.0,447.5,339.89
2018,8,30,11,0,163.0,300.0,2.1,23.2,437.0,466.81,354.88
2018,8,30,11,15,161.5,326.5,2.2,23.5,464.0,496.39,375.38
2018,8,30,11,30,160.0,353.0,2.3,23.8,491.0,525.32,395.2
2018,8,30,11,45,193.5,382.5,2.45,24.15,551.0,591.76,442.57
2018,8,30,12,0,227.0,412.0,2.6,24.5,611.0,657.82,488.7
2018,8,30,12,15,511.5,296.0,2.7,24.6,742.5,845.93,626.06
2018,8,30,12,30,796.0,180.0,2.8,24.7,874.0,1004.02,733.39
2018,8,30,12,45,846.0,152.0,2.9,24.85,882.5,1017.65,741.46
2018,8,30,13,0,896.0,124.0,3.0,25.0,891.0,1017.85,742.3
2018,8,30,13,15,893.0,122.5,3.05,24.95,873.5,998.79,730.97
2018,8,30,13,30,890.0,121.0,3.1,24.9,856.0,976.25,717.55
2018,8,30,13,45,885.5,119.0,3.2,24.9,832.0,948.44,700.87
2018,8,30,14,0,881.0,117.0,3.3,24.9,808.0,917.47,681.98
2018,8,30,14,15,873.0,114.5,3.35,24.65,776.0,879.95,658.84
2018,8,30,14,30,865.0,112.0,3.4,24.4,744.0,839.83,633.68
2018,8,30,14,45,854.5,109.5,3.45,24.2,706.5,799.94,608.25
2018,8,30,15,0,844.0,107.0,3.5,24.0,669.0,752.92,577.43
2018,8,30,15,15,828.0,104.0,3.5,24.0,625.0,699.79,541.04
2018,8,30,15,30,812.0,101.0,3.5,24.0,581.0,645.7,501.42
2018,8,30,15,45,792.5,97.0,3.55,23.2,533.5,587.81,459.49
2018,8,30,16,0,773.0,93.0,3.6,22.4,486.0,529.94,415.98
2018,8,30,16,15,746.5,88.0,3.6,21.8,435.0,467.91,367.22
2018,8,30,16,30,720.0,83.0,3.6,21.2,384.0,407.14,317.69
2018,8,30,16,45,681.0,78.0,3.6,20.6,332.0,343.41,264.27
2018,8,30,17,0,642.0,73.0,3.6,20.0,280.0,283.25,212.29
2018,8,30,17,15,584.5,65.5,3.5,19.25,228.0,219.72,157.44
2018,8,30,17,30,527.0,58.0,3.4,18.5,176.0,162.75,108.42
2018,8,30,17,45,438.0,48.5,3.3,17.75,129.0,106.48,63.63
2018,8,30,18,0,349.0,39.0,3.2,17.0,82.0,61.33,32.0
2018,8,30,18,15,221.5,26.0,3.1,16.5,48.5,23.58,10.04
2018,8,30,18,30,94.0,13.0,3.0,16.0,15.0,12.39,0.0
2018,8,30,18,45,47.0,6.5,2.9,15.45,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.4,12.5,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.0,2.0,0.0,0.0
2018,8,31,5,45,14.5,4.5,1.85,13.45,5.0,4.29,0.0
2018,8,31,6,0,17.0,7.0,2.1,13.9,8.0,6.11,0.0
2018,8,31,6,15,8.5,11.0,2.1,14.4,11.5,10.87,2.98
2018,8,31,6,30,0.0,15.0,2.1,14.9,15.0,13.89,6.08
2018,8,31,6,45,0.0,21.0,2.1,15.45,21.0,19.46,10.95
2018,8,31,7,0,0.0,27.0,2.1,16.0,27.0,25.04,15.74
2018,8,31,7,15,0.0,36.0,2.0,16.55,36.0,33.42,22.83
2018,8,31,7,30,0.0,45.0,1.9,17.1,45.0,41.8,29.8
2018,8,31,7,45,0.0,67.5,1.8,17.7,67.5,62.8,47.2
2018,8,31,8,0,0.0,90.0,1.7,18.3,90.0,83.91,64.37
2018,8,31,8,15,5.0,126.0,1.6,19.1,128.5,120.83,94.07
2018,8,31,8,30,10.0,162.0,1.5,19.9,167.0,158.65,123.8
2018,8,31,8,45,81.5,209.0,1.45,20.65,259.5,256.43,201.15
2018,8,31,9,0,153.0,256.0,1.4,21.4,352.0,365.21,283.84
2018,8,31,9,15,457.5,196.5,1.45,22.1,509.0,553.98,427.54
2018,8,31,9,30,762.0,137.0,1.5,22.8,666.0,753.22,568.97
2018,8,31,9,45,826.0,119.5,1.55,23.5,719.5,817.98,608.51
2018,8,31,10,0,890.0,102.0,1.6,24.2,773.0,878.57,645.75
2018,8,31,10,15,898.5,102.0,1.7,24.85,801.5,914.67,667.13
2018,8,31,10,30,907.0,102.0,1.8,25.5,830.0,947.95,686.79
2018,8,31,10,45,913.5,102.5,1.9,26.15,852.5,976.86,703.56
2018,8,31,11,0,920.0,103.0,2.0,26.8,875.0,1002.49,718.23
2018,8,31,11,15,923.0,104.0,2.15,27.25,889.0,1021.78,730.08
2018,8,31,11,30,926.0,105.0,2.3,27.7,903.0,1037.42,739.71
2018,8,31,11,45,928.0,104.5,2.45,28.1,909.0,1046.69,745.58
2018,8,31,12,0,930.0,104.0,2.6,28.5,915.0,1052.15,749.17
2018,8,31,12,15,932.0,102.0,2.75,28.65,913.5,1052.13,750.16
2018,8,31,12,30,934.0,100.0,2.9,28.8,912.0,1048.21,748.8
2018,8,31,12,45,935.0,98.5,3.1,28.95,903.5,1039.95,745.18
2018,8,31,13,0,936.0,97.0,3.3,29.1,895.0,1027.81,739.1
2018,8,31,13,15,933.0,96.0,3.45,29.0,877.5,1008.53,728.74
2018,8,31,13,30,930.0,95.0,3.6,28.9,860.0,985.62,716.02
2018,8,31,13,45,925.5,93.5,3.75,28.85,835.5,957.28,699.49
2018,8,31,14,0,921.0,92.0,3.9,28.8,811.0,925.64,680.63
2018,8,31,14,15,913.5,91.0,4.0,28.4,779.5,888.82,658.75
2018,8,31,14,30,906.0,90.0,4.1,28.0,748.0,849.22,634.69
2018,8,31,14,45,896.5,87.5,4.2,27.65,710.0,803.89,606.16
2018,8,31,15,0,887.0,85.0,4.3,27.3,672.0,756.39,575.64
2018,8,31,15,15,872.5,83.0,4.3,27.3,628.5,704.01,540.01
2018,8,31,15,30,858.0,81.0,4.3,27.3,585.0,650.43,501.63
2018,8,31,15,45,841.5,77.5,4.4,26.05,537.5,593.15,461.09
2018,8,31,16,0,825.0,74.0,4.5,24.8,490.0,537.01,419.68
2018,8,31,16,15,801.5,70.5,4.4,23.95,439.5,475.32,371.15
2018,8,31,16,30,778.0,67.0,4.3,23.1,389.0,414.63,321.58
2018,8,31,16,45,743.0,63.0,4.2,22.3,336.5,350.4,267.57
2018,8,31,17,0,708.0,59.0,4.1,21.5,284.0,289.18,214.39
2018,8,31,17,15,635.0,55.0,3.9,20.5,229.0,221.55,156.44
2018,8,31,17,30,562.0,51.0,3.7,19.5,174.0,161.43,105.37
2018,8,31,17,45,491.0,43.0,3.5,18.55,129.0,107.05,61.54
2018,8,31,18,0,420.0,35.0,3.3,17.6,84.0,61.45,29.66
2018,8,31,18,15,260.0,23.5,3.15,16.95,49.0,20.8,6.65
2018,8,31,18,30,100.0,12.0,3.0,16.3,14.0,11.44,0.0
2018,8,31,18,45,50.0,6.0,2.85,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,5,45,81.0,11.0,1.85,13.4,16.0,10.48,0.0
2018,9,1,6,0,162.0,22.0,2.1,13.9,32.0,17.72,3.48
2018,9,1,6,15,255.0,35.0,2.05,14.45,68.5,48.5,25.34
2018,9,1,6,30,348.0,48.0,2.0,15.0,105.0,91.98,56.14
2018,9,1,6,45,250.5,61.5,2.0,15.55,110.5,108.96,75.91
2018,9,1,7,0,153.0,75.0,2.0,16.1,116.0,112.62,84.43
2018,9,1,7,15,80.5,99.0,1.85,16.9,121.0,121.53,94.74
2018,9,1,7,30,8.0,123.0,1.7,17.7,126.0,118.37,93.29
2018,9,1,7,45,58.0,155.0,1.6,18.55,181.0,174.19,138.04
2018,9,1,8,0,108.0,187.0,1.5,19.4,236.0,238.46,188.69
2018,9,1,8,15,358.5,165.0,1.45,20.1,355.0,370.82,292.75
2018,9,1,8,30,609.0,143.0,1.4,20.8,474.0,522.86,407.82
2018,9,1,8,45,717.5,123.5,1.4,21.45,546.0,605.69,467.87
2018,9,1,9,0,826.0,104.0,1.4,22.1,618.0,695.18,531.25
2018,9,1,9,15,831.5,111.0,1.5,22.75,657.5,744.86,563.27
2018,9,1,9,30,837.0,118.0,1.6,23.4,697.0,792.46,593.45
2018,9,1,9,45,837.5,125.5,1.7,24.0,730.0,834.19,619.4
2018,9,1,10,0,838.0,133.0,1.8,24.6,763.0,873.06,643.23
2018,9,1,10,15,846.5,135.0,1.95,25.05,792.0,910.22,666.65
2018,9,1,10,30,855.0,137.0,2.1,25.5,821.0,944.7,688.2
2018,9,1,10,45,860.5,138.5,2.25,26.0,842.5,972.94,705.5
2018,9,1,11,0,866.0,140.0,2.4,26.5,864.0,997.97,720.78
2018,9,1,11,15,870.5,141.0,2.55,26.8,879.0,1009.37,727.93
2018,9,1,11,30,875.0,142.0,2.7,27.1,894.0,1025.76,738.48
2018,9,1,11,45,876.5,142.5,2.85,27.45,900.0,1035.11,744.41
2018,9,1,12,0,878.0,143.0,3.0,27.8,906.0,1040.84,748.15
2018,9,1,12,15,873.5,145.5,3.1,28.0,903.0,1038.93,747.16
2018,9,1,12,30,869.0,148.0,3.2,28.2,900.0,1042.93,750.11
2018,9,1,12,45,860.5,150.5,3.3,28.35,888.0,1029.78,742.29
2018,9,1,13,0,852.0,153.0,3.4,28.5,876.0,1013.14,732.41
2018,9,1,13,15,847.5,151.0,3.45,28.5,858.0,992.24,719.89
2018,9,1,13,30,843.0,149.0,3.5,28.5,840.0,968.03,705.25
2018,9,1,13,45,836.0,147.5,3.6,28.45,815.0,938.86,687.78
2018,9,1,14,0,829.0,146.0,3.7,28.4,790.0,906.78,668.28
2018,9,1,14,15,820.5,143.0,3.7,28.1,758.5,869.12,644.96
2018,9,1,14,30,812.0,140.0,3.7,27.8,727.0,829.04,619.79
2018,9,1,14,45,800.0,136.5,3.7,27.5,689.0,783.49,590.54
2018,9,1,15,0,788.0,133.0,3.7,27.2,651.0,736.24,559.73
2018,9,1,15,15,770.0,129.0,3.7,27.2,607.0,684.6,523.24
2018,9,1,15,30,752.0,125.0,3.7,27.2,563.0,630.35,483.86
2018,9,1,15,45,730.5,119.5,3.65,26.2,515.5,572.15,442.22
2018,9,1,16,0,709.0,114.0,3.6,25.2,468.0,514.37,399.37
2018,9,1,16,15,682.0,106.5,3.55,24.4,417.5,452.56,351.6
2018,9,1,16,30,655.0,99.0,3.5,23.6,367.0,392.43,303.43
2018,9,1,16,45,615.0,91.5,3.4,22.8,315.5,329.43,251.48
2018,9,1,17,0,575.0,84.0,3.3,22.0,264.0,270.28,201.27
2018,9,1,17,15,517.0,74.0,3.2,21.0,213.0,208.3,148.76
2018,9,1,17,30,459.0,64.0,3.1,20.0,162.0,153.08,102.18
2018,9,1,17,45,373.5,52.0,2.95,19.0,117.0,99.46,60.15
2018,9,1,18,0,288.0,40.0,2.8,18.0,72.0,55.44,29.27
2018,9,1,18,15,173.0,24.5,2.8,17.35,41.0,19.98,4.04
2018,9,1,18,30,58.0,9.0,2.8,16.7,10.0,8.58,0.0
2018,9,1,18,45,29.0,4.5,2.85,16.05,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,2,5,45,79.5,11.5,1.8,12.35,16.5,10.96,0.0
2018,9,2,6,0,159.0,23.0,2.0,12.9,33.0,18.6,2.6
2018,9,2,6,15,268.5,37.0,2.0,13.55,72.5,51.33,27.17
2018,9,2,6,30,378.0,51.0,2.0,14.2,112.0,98.91,60.7
2018,9,2,6,45,453.0,61.0,2.05,14.85,160.5,148.82,100.93
2018,9,2,7,0,528.0,71.0,2.1,15.5,209.0,207.92,151.1
2018,9,2,7,15,579.5,78.5,2.05,16.35,261.0,266.0,201.62
2018,9,2,7,30,631.0,86.0,2.0,17.2,313.0,329.64,255.86
2018,9,2,7,45,668.5,91.5,1.95,18.05,365.0,390.38,306.48
2018,9,2,8,0,706.0,97.0,1.9,18.9,417.0,454.28,357.69
2018,9,2,8,15,733.5,101.0,1.9,19.75,466.5,513.93,403.93
2018,9,2,8,30,761.0,105.0,1.9,20.6,516.0,574.18,448.85
2018,9,2,8,45,782.5,108.5,1.9,21.45,563.0,631.44,489.9
2018,9,2,9,0,804.0,112.0,1.9,22.3,610.0,688.68,529.47
2018,9,2,9,15,813.5,117.0,1.95,23.2,649.5,738.23,561.53
2018,9,2,9,30,823.0,122.0,2.0,24.1,689.0,786.09,591.17
2018,9,2,9,45,827.5,127.5,2.05,25.0,722.5,828.42,616.53
2018,9,2,10,0,832.0,133.0,2.1,25.9,756.0,868.22,639.83
2018,9,2,10,15,841.0,135.0,2.1,26.6,785.0,905.6,661.25
2018,9,2,10,30,850.0,137.0,2.1,27.3,814.0,940.34,680.68
2018,9,2,10,45,857.0,137.5,2.15,28.0,836.0,968.74,696.38
2018,9,2,11,0,864.0,138.0,2.2,28.7,858.0,994.01,710.07
2018,9,2,11,15,868.5,138.5,2.25,29.25,872.0,1004.85,715.1
2018,9,2,11,30,873.0,139.0,2.3,29.8,886.0,1020.63,723.46
2018,9,2,11,45,875.5,139.0,2.3,30.35,892.5,1030.38,727.52
2018,9,2,12,0,878.0,139.0,2.3,30.9,899.0,1036.51,729.49
2018,9,2,12,15,874.5,140.5,2.4,31.15,896.0,1034.51,728.54
2018,9,2,12,30,871.0,142.0,2.5,31.4,893.0,1028.87,725.48
2018,9,2,12,45,864.0,143.5,2.55,31.65,881.5,1025.33,723.37
2018,9,2,13,0,857.0,145.0,2.6,31.9,870.0,1009.01,713.34
2018,9,2,13,15,853.0,143.0,2.7,31.85,852.0,988.42,702.1
2018,9,2,13,30,849.0,141.0,2.8,31.8,834.0,964.49,688.72
2018,9,2,13,45,843.0,139.0,2.85,31.75,809.0,935.51,671.63
2018,9,2,14,0,837.0,137.0,2.9,31.7,784.0,903.55,652.54
2018,9,2,14,15,828.0,134.0,3.0,31.4,752.0,865.16,630.05
2018,9,2,14,30,819.0,131.0,3.1,31.1,720.0,824.36,605.61
2018,9,2,14,45,807.0,127.5,3.15,30.75,682.0,778.51,577.19
2018,9,2,15,0,795.0,124.0,3.2,30.4,644.0,730.96,547.12
2018,9,2,15,15,777.0,120.5,3.2,30.4,600.0,677.78,510.53
2018,9,2,15,30,759.0,117.0,3.2,30.4,556.0,625.2,472.93
2018,9,2,15,45,737.5,111.5,3.3,29.25,508.5,566.68,432.36
2018,9,2,16,0,716.0,106.0,3.4,28.1,461.0,508.57,390.36
2018,9,2,16,15,688.0,100.0,3.4,27.1,411.0,447.49,343.93
2018,9,2,16,30,660.0,94.0,3.4,26.1,361.0,388.18,297.05
2018,9,2,16,45,618.5,87.0,3.45,25.1,309.5,324.91,245.61
2018,9,2,17,0,577.0,80.0,3.5,24.1,258.0,265.67,195.88
2018,9,2,17,15,515.5,71.0,3.4,22.9,207.5,203.79,143.95
2018,9,2,17,30,454.0,62.0,3.3,21.7,157.0,149.1,98.32
2018,9,2,17,45,363.5,50.5,3.2,20.5,112.5,95.85,57.21
2018,9,2,18,0,273.0,39.0,3.1,19.3,68.0,52.84,27.49
2018,9,2,18,15,161.5,23.5,3.1,18.55,38.5,18.68,0.5
2018,9,2,18,30,50.0,8.0,3.1,17.8,9.0,7.63,0.0
2018,9,2,18,45,25.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.7,12.4,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,1.9,12.8,8.0,7.41,0.0
2018,9,3,6,15,109.0,26.0,1.95,13.4,43.5,31.11,16.01
2018,9,3,6,30,218.0,44.0,2.0,14.0,79.0,70.78,44.28
2018,9,3,6,45,207.5,50.0,2.1,14.6,93.0,90.01,62.07
2018,9,3,7,0,197.0,56.0,2.2,15.2,107.0,107.65,79.18
2018,9,3,7,15,98.5,68.0,2.15,15.85,93.5,97.27,74.55
2018,9,3,7,30,0.0,80.0,2.1,16.5,80.0,74.57,57.43
2018,9,3,7,45,9.5,115.0,2.1,17.1,119.5,111.92,88.15
2018,9,3,8,0,19.0,150.0,2.1,17.7,159.0,150.73,119.47
2018,9,3,8,15,73.5,185.0,2.1,18.5,224.0,219.77,174.82
2018,9,3,8,30,128.0,220.0,2.1,19.3,289.0,297.74,235.89
2018,9,3,8,45,294.5,214.0,2.1,20.05,390.5,413.63,326.56
2018,9,3,9,0,461.0,208.0,2.1,20.8,492.0,547.09,427.02
2018,9,3,9,15,589.0,184.5,2.1,21.5,572.5,644.35,497.61
2018,9,3,9,30,717.0,161.0,2.1,22.2,653.0,747.01,569.98
2018,9,3,9,45,742.5,161.0,2.1,22.9,693.5,797.22,601.16
2018,9,3,10,0,768.0,161.0,2.1,23.6,734.0,846.62,631.5
2018,9,3,10,15,778.5,163.0,2.15,24.25,763.0,879.54,650.88
2018,9,3,10,30,789.0,165.0,2.2,24.9,792.0,913.99,671.25
2018,9,3,10,45,796.0,166.5,2.25,25.5,813.5,942.06,687.4
2018,9,3,11,0,803.0,168.0,2.3,26.1,835.0,967.2,701.64
2018,9,3,11,15,808.0,169.0,2.4,26.55,849.5,986.79,713.23
2018,9,3,11,30,813.0,170.0,2.5,27.0,864.0,1003.12,722.82
2018,9,3,11,45,816.0,169.5,2.55,27.4,870.0,1012.51,727.74
2018,9,3,12,0,819.0,169.0,2.6,27.8,876.0,1018.41,730.61
2018,9,3,12,15,822.0,167.0,2.7,28.0,875.0,1019.2,731.44
2018,9,3,12,30,825.0,165.0,2.8,28.2,874.0,1016.41,730.14
2018,9,3,12,45,827.0,161.5,2.9,28.4,865.0,1007.47,725.02
2018,9,3,13,0,829.0,158.0,3.0,28.6,856.0,994.96,717.73
2018,9,3,13,15,825.0,156.0,3.1,28.55,838.5,974.74,706.23
2018,9,3,13,30,821.0,154.0,3.2,28.5,821.0,951.26,692.63
2018,9,3,13,45,814.5,151.0,3.25,28.4,795.5,921.32,674.51
2018,9,3,14,0,808.0,148.0,3.3,28.3,770.0,888.54,654.43
2018,9,3,14,15,797.5,145.5,3.35,27.95,738.0,850.18,631.07
2018,9,3,14,30,787.0,143.0,3.4,27.6,706.0,809.61,605.92
2018,9,3,14,45,773.5,139.5,3.45,27.25,668.0,763.69,576.68
2018,9,3,15,0,760.0,136.0,3.5,26.9,630.0,718.53,547.27
2018,9,3,15,15,740.5,132.0,3.5,26.9,586.0,664.94,509.1
2018,9,3,15,30,721.0,128.0,3.5,26.9,542.0,611.0,469.81
2018,9,3,15,45,696.5,122.5,3.45,25.65,494.5,552.48,428.13
2018,9,3,16,0,672.0,117.0,3.4,24.4,447.0,494.76,385.48
2018,9,3,16,15,639.5,110.5,3.35,23.55,397.0,433.27,337.76
2018,9,3,16,30,607.0,104.0,3.3,22.7,347.0,374.15,290.27
2018,9,3,16,45,558.5,96.0,3.2,21.9,295.0,310.31,237.7
2018,9,3,17,0,510.0,88.0,3.1,21.1,243.0,251.44,187.99
2018,9,3,17,15,395.0,78.5,2.95,20.3,184.5,178.13,128.27
2018,9,3,17,30,280.0,69.0,2.8,19.5,126.0,120.84,82.94
2018,9,3,17,45,217.0,52.5,2.65,18.65,89.0,77.54,48.86
2018,9,3,18,0,154.0,36.0,2.5,17.8,52.0,42.27,22.97
2018,9,3,18,15,93.5,21.5,2.4,17.35,29.5,17.84,0.0
2018,9,3,18,30,33.0,7.0,2.3,16.9,7.0,6.67,0.0
2018,9,3,18,45,16.5,3.5,2.2,16.45,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,4,5,45,44.5,8.0,2.15,12.7,10.5,7.63,0.0
2018,9,4,6,0,89.0,16.0,2.4,13.2,21.0,12.77,0.0
2018,9,4,6,15,214.0,32.5,2.45,13.85,61.5,44.0,22.75
2018,9,4,6,30,339.0,49.0,2.5,14.5,102.0,91.18,55.8
2018,9,4,6,45,272.0,52.0,2.55,15.15,105.0,104.47,71.35
2018,9,4,7,0,205.0,55.0,2.6,15.8,108.0,108.88,79.76
2018,9,4,7,15,102.5,73.0,2.55,16.45,99.5,103.5,79.52
2018,9,4,7,30,0.0,91.0,2.5,17.1,91.0,85.01,66.03
2018,9,4,7,45,11.5,126.0,2.4,17.8,131.0,123.4,97.39
2018,9,4,8,0,23.0,161.0,2.3,18.5,171.0,163.47,129.49
2018,9,4,8,15,59.0,193.5,2.25,19.35,224.0,220.64,174.8
2018,9,4,8,30,95.0,226.0,2.2,20.2,277.0,278.43,219.64
2018,9,4,8,45,264.0,220.5,2.1,21.0,379.0,400.92,315.35
2018,9,4,9,0,433.0,215.0,2.0,21.8,481.0,535.15,415.9
2018,9,4,9,15,633.5,164.5,1.95,22.65,582.5,657.37,505.11
2018,9,4,9,30,834.0,114.0,1.9,23.5,684.0,786.84,593.24
2018,9,4,9,45,853.0,112.0,1.85,24.35,721.0,833.36,619.84
2018,9,4,10,0,872.0,110.0,1.8,25.2,758.0,872.54,641.72
2018,9,4,10,15,880.5,111.5,1.8,25.95,787.5,909.52,662.57
2018,9,4,10,30,889.0,113.0,1.8,26.7,817.0,943.71,681.35
2018,9,4,10,45,895.5,114.0,1.8,27.45,839.0,972.51,696.49
2018,9,4,11,0,902.0,115.0,1.8,28.2,861.0,998.07,709.51
2018,9,4,11,15,906.0,115.0,1.9,28.75,875.0,1016.73,720.07
2018,9,4,11,30,910.0,115.0,2.0,29.3,889.0,1031.79,728.5
2018,9,4,11,45,912.0,115.0,2.05,29.85,895.0,1041.17,732.9
2018,9,4,12,0,914.0,115.0,2.1,30.4,901.0,1046.78,735.12
2018,9,4,12,15,913.0,115.5,2.2,30.7,899.0,1046.1,734.96
2018,9,4,12,30,912.0,116.0,2.3,31.0,897.0,1041.6,732.59
2018,9,4,12,45,908.5,116.0,2.4,31.3,886.0,1030.31,726.11
2018,9,4,13,0,905.0,116.0,2.5,31.6,875.0,1015.35,717.44
2018,9,4,13,15,901.0,115.0,2.6,31.6,857.0,995.24,706.45
2018,9,4,13,30,897.0,114.0,2.7,31.6,839.0,971.66,693.24
2018,9,4,13,45,890.5,112.5,2.8,31.65,813.5,941.91,675.88
2018,9,4,14,0,884.0,111.0,2.9,31.7,788.0,909.09,656.41
2018,9,4,14,15,875.0,109.0,3.0,31.4,755.5,870.72,633.99
2018,9,4,14,30,866.0,107.0,3.1,31.1,723.0,829.8,609.54
2018,9,4,14,45,853.5,104.5,3.15,30.85,684.0,787.88,583.62
2018,9,4,15,0,841.0,102.0,3.2,30.6,645.0,739.07,552.56
2018,9,4,15,15,824.5,99.0,3.2,30.6,601.0,685.43,516.54
2018,9,4,15,30,808.0,96.0,3.2,30.6,557.0,630.92,477.56
2018,9,4,15,45,785.5,92.5,3.3,29.4,508.5,571.77,436.47
2018,9,4,16,0,763.0,89.0,3.4,28.2,460.0,512.99,393.83
2018,9,4,16,15,732.0,85.0,3.35,27.25,409.0,450.27,345.73
2018,9,4,16,30,701.0,81.0,3.3,26.3,358.0,389.51,297.31
2018,9,4,16,45,657.5,75.0,3.3,25.3,305.5,324.34,244.02
2018,9,4,17,0,614.0,69.0,3.3,24.3,253.0,263.4,192.58
2018,9,4,17,15,550.0,61.5,3.15,23.1,202.0,200.46,139.53
2018,9,4,17,30,486.0,54.0,3.0,21.9,151.0,144.97,93.2
2018,9,4,17,45,387.5,44.0,2.9,20.65,106.5,90.66,51.8
2018,9,4,18,0,289.0,34.0,2.8,19.4,62.0,48.76,23.59
2018,9,4,18,15,164.5,20.0,2.7,18.7,34.0,15.94,0.0
2018,9,4,18,30,40.0,6.0,2.6,18.0,6.0,5.72,0.0
2018,9,4,18,45,20.0,3.0,2.5,17.3,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,5,5,45,36.5,8.0,1.8,12.4,10.0,7.63,0.0
2018,9,5,6,0,73.0,16.0,2.0,12.8,20.0,12.77,0.0
2018,9,5,6,15,210.0,32.5,2.1,13.45,61.0,43.89,22.68
2018,9,5,6,30,347.0,49.0,2.2,14.1,102.0,92.41,56.49
2018,9,5,6,45,276.0,57.5,2.25,14.7,110.0,110.82,76.56
2018,9,5,7,0,205.0,66.0,2.3,15.3,118.0,117.65,87.2
2018,9,5,7,15,107.5,92.0,2.3,16.0,120.0,123.79,96.43
2018,9,5,7,30,10.0,118.0,2.3,16.7,122.0,114.62,90.65
2018,9,5,7,45,48.0,150.0,2.25,17.4,171.0,165.63,132.03
2018,9,5,8,0,86.0,182.0,2.2,18.1,220.0,219.19,174.83
2018,9,5,8,15,313.5,168.5,2.25,18.85,331.5,345.13,275.73
2018,9,5,8,30,541.0,155.0,2.3,19.6,443.0,492.37,390.1
2018,9,5,8,45,638.5,140.5,2.35,20.35,509.5,573.81,450.92
2018,9,5,9,0,736.0,126.0,2.4,21.1,576.0,658.67,513.03
2018,9,5,9,15,778.5,120.5,2.45,21.75,625.0,716.96,553.4
2018,9,5,9,30,821.0,115.0,2.5,22.4,674.0,778.01,593.53
2018,9,5,9,45,829.0,119.0,2.6,23.0,708.5,821.44,621.13
2018,9,5,10,0,837.0,123.0,2.7,23.6,743.0,862.57,646.99
2018,9,5,10,15,846.0,124.5,2.8,24.1,771.5,899.38,669.93
2018,9,5,10,30,855.0,126.0,2.9,24.6,800.0,926.34,686.17
2018,9,5,10,45,861.5,127.0,3.0,25.1,821.5,954.28,703.1
2018,9,5,11,0,868.0,128.0,3.1,25.6,843.0,979.1,717.93
2018,9,5,11,15,872.5,128.0,3.2,25.8,857.0,997.64,729.55
2018,9,5,11,30,877.0,128.0,3.3,26.0,871.0,1012.73,739.04
2018,9,5,11,45,880.0,127.5,3.4,26.2,877.0,1022.24,745.03
2018,9,5,12,0,883.0,127.0,3.5,26.4,883.0,1028.12,748.81
2018,9,5,12,15,883.5,126.0,3.6,26.4,881.0,1027.28,748.96
2018,9,5,12,30,884.0,125.0,3.7,26.4,879.0,1022.72,746.86
2018,9,5,12,45,882.5,124.0,3.8,26.4,869.0,1012.5,741.17
2018,9,5,13,0,881.0,123.0,3.9,26.4,859.0,998.66,733.2
2018,9,5,13,15,876.5,121.5,3.95,26.2,840.5,977.85,720.96
2018,9,5,13,30,872.0,120.0,4.0,26.0,822.0,953.69,706.52
2018,9,5,13,45,865.5,118.5,4.1,25.75,796.5,924.47,689.05
2018,9,5,14,0,859.0,117.0,4.2,25.5,771.0,892.27,669.43
2018,9,5,14,15,850.0,115.0,4.2,25.0,739.0,860.44,650.08
2018,9,5,14,30,841.0,113.0,4.2,24.5,707.0,819.79,624.37
2018,9,5,14,45,828.0,111.0,4.25,24.0,669.0,773.79,594.75
2018,9,5,15,0,815.0,109.0,4.3,23.5,631.0,726.1,563.43
2018,9,5,15,15,797.5,105.5,4.3,23.5,587.0,672.31,525.11
2018,9,5,15,30,780.0,102.0,4.3,23.5,543.0,617.82,484.39
2018,9,5,15,45,757.0,98.5,4.25,22.05,495.5,559.7,442.2
2018,9,5,16,0,734.0,95.0,4.2,20.6,448.0,502.53,399.01
2018,9,5,16,15,703.0,89.5,4.1,19.75,397.5,439.61,348.72
2018,9,5,16,30,672.0,84.0,4.0,18.9,347.0,378.8,298.37
2018,9,5,16,45,628.0,78.0,3.9,18.0,295.5,315.16,244.37
2018,9,5,17,0,584.0,72.0,3.8,17.1,244.0,255.84,192.61
2018,9,5,17,15,519.5,64.0,3.65,16.45,194.0,194.21,138.95
2018,9,5,17,30,455.0,56.0,3.5,15.8,144.0,140.12,92.59
2018,9,5,17,45,340.5,45.0,3.35,15.1,99.5,85.13,50.37
2018,9,5,18,0,226.0,34.0,3.2,14.4,55.0,43.58,21.7
2018,9,5,18,15,117.0,18.5,3.1,14.05,29.0,14.74,0.0
2018,9,5,18,30,8.0,3.0,3.0,13.7,3.0,2.86,0.0
2018,9,5,18,45,4.0,1.5,2.9,13.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,5,45,10.5,4.5,1.7,10.9,5.0,4.29,0.0
2018,9,6,6,0,21.0,9.0,1.9,11.3,10.0,7.83,0.0
2018,9,6,6,15,50.0,21.0,1.9,11.9,27.5,23.0,11.2
2018,9,6,6,30,79.0,33.0,1.9,12.5,45.0,42.13,26.46
2018,9,6,6,45,124.0,44.0,1.9,13.15,71.5,67.14,46.5
2018,9,6,7,0,169.0,55.0,1.9,13.8,98.0,97.82,72.24
2018,9,6,7,15,84.5,78.0,1.85,14.5,99.5,102.95,80.04
2018,9,6,7,30,0.0,101.0,1.8,15.2,101.0,94.62,74.58
2018,9,6,7,45,4.0,124.0,1.75,15.9,126.0,118.35,93.89
2018,9,6,8,0,8.0,147.0,1.7,16.6,151.0,142.67,113.29
2018,9,6,8,15,22.0,176.0,1.7,17.45,187.5,178.91,142.01
2018,9,6,8,30,36.0,205.0,1.7,18.3,224.0,222.17,175.75
2018,9,6,8,45,229.5,202.5,1.75,19.2,340.5,360.65,286.15
2018,9,6,9,0,423.0,200.0,1.8,20.1,457.0,513.65,402.63
2018,9,6,9,15,629.5,155.5,1.9,20.85,567.5,645.8,500.63
2018,9,6,9,30,836.0,111.0,2.0,21.6,678.0,785.73,597.98
2018,9,6,9,45,870.0,104.5,2.1,22.35,721.5,834.48,627.9
2018,9,6,10,0,904.0,98.0,2.2,23.1,765.0,887.43,661.03
2018,9,6,10,15,911.5,99.0,2.3,23.65,793.5,923.87,683.2
2018,9,6,10,30,919.0,100.0,2.4,24.2,822.0,957.35,703.43
2018,9,6,10,45,924.5,100.0,2.55,24.7,843.0,984.72,720.21
2018,9,6,11,0,930.0,100.0,2.7,25.2,864.0,1008.68,734.81
2018,9,6,11,15,933.0,100.5,2.75,25.55,877.5,1027.19,745.44
2018,9,6,11,30,936.0,101.0,2.8,25.9,891.0,1041.97,753.8
2018,9,6,11,45,937.5,101.0,2.85,26.2,896.5,1050.89,758.68
2018,9,6,12,0,939.0,101.0,2.9,26.5,902.0,1055.92,761.26
2018,9,6,12,15,941.0,99.0,2.9,26.65,900.0,1055.35,760.41
2018,9,6,12,30,943.0,97.0,2.9,26.8,898.0,1050.83,757.24
2018,9,6,12,45,944.0,95.0,2.95,26.95,888.5,1041.36,751.53
2018,9,6,13,0,945.0,93.0,3.0,27.1,879.0,1027.96,743.46
2018,9,6,13,15,941.5,92.5,3.0,27.1,861.0,1008.02,731.3
2018,9,6,13,30,938.0,92.0,3.0,27.1,843.0,984.43,716.87
2018,9,6,13,45,933.0,90.0,3.05,27.05,817.0,954.31,698.74
2018,9,6,14,0,928.0,88.0,3.1,27.0,791.0,920.9,678.36
2018,9,6,14,15,920.5,86.5,3.1,26.85,759.0,882.77,654.61
2018,9,6,14,30,913.0,85.0,3.1,26.7,727.0,841.86,628.8
2018,9,6,14,45,902.5,83.0,3.1,26.5,688.0,795.53,599.09
2018,9,6,15,0,892.0,81.0,3.1,26.3,649.0,747.11,567.55
2018,9,6,15,15,877.0,78.5,3.1,26.3,604.5,693.22,531.21
2018,9,6,15,30,862.0,76.0,3.1,26.3,560.0,638.21,491.67
2018,9,6,15,45,842.0,74.0,2.95,25.6,512.0,579.96,448.76
2018,9,6,16,0,822.0,72.0,2.8,24.9,464.0,523.36,405.56
2018,9,6,16,15,794.5,68.5,2.7,24.35,412.5,459.76,355.49
2018,9,6,16,30,767.0,65.0,2.6,23.8,361.0,397.67,304.78
2018,9,6,16,45,727.5,60.5,2.55,23.2,308.0,332.02,249.85
2018,9,6,17,0,688.0,56.0,2.5,22.6,255.0,270.01,196.31
2018,9,6,17,15,626.5,50.5,2.2,21.55,203.5,205.65,141.1
2018,9,6,17,30,565.0,45.0,1.9,20.5,152.0,147.72,92.08
2018,9,6,17,45,462.5,37.0,1.6,19.5,106.5,90.5,48.56
2018,9,6,18,0,360.0,29.0,1.3,18.5,61.0,46.13,19.18
2018,9,6,18,15,207.0,17.5,1.25,17.85,33.0,16.68,0.0
2018,9,6,18,30,54.0,6.0,1.2,17.2,5.0,0.0,0.0
2018,9,6,18,45,27.0,3.0,1.2,16.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,5,45,112.5,9.5,1.55,11.55,15.0,9.05,0.0
2018,9,7,6,0,225.0,19.0,1.7,12.1,30.0,16.4,0.0
2018,9,7,6,15,371.0,28.0,1.75,12.75,72.0,51.21,22.88
2018,9,7,6,30,517.0,37.0,1.8,13.4,114.0,104.16,58.84
2018,9,7,6,45,531.0,47.5,1.85,14.05,154.0,151.68,100.18
2018,9,7,7,0,545.0,58.0,1.9,14.7,194.0,200.7,144.97
2018,9,7,7,15,577.0,68.0,1.8,15.65,241.5,256.2,194.29
2018,9,7,7,30,609.0,78.0,1.7,16.6,289.0,314.95,245.04
2018,9,7,7,45,568.0,96.5,1.65,17.6,318.0,353.69,278.86
2018,9,7,8,0,527.0,115.0,1.6,18.6,347.0,386.71,306.09
2018,9,7,8,15,513.5,135.0,1.6,19.5,382.5,427.18,337.57
2018,9,7,8,30,500.0,155.0,1.6,20.4,418.0,468.57,368.19
2018,9,7,8,45,671.0,124.5,1.6,21.35,511.0,578.95,450.64
2018,9,7,9,0,842.0,94.0,1.6,22.3,604.0,697.6,535.32
2018,9,7,9,15,886.5,85.5,1.65,23.2,655.0,756.08,571.97
2018,9,7,9,30,931.0,77.0,1.7,24.1,706.0,818.91,611.21
2018,9,7,9,45,938.0,79.5,1.75,25.05,741.0,863.42,637.2
2018,9,7,10,0,945.0,82.0,1.8,26.0,776.0,905.22,661.14
2018,9,7,10,15,953.0,83.0,1.85,26.7,806.0,943.31,683.0
2018,9,7,10,30,961.0,84.0,1.9,27.4,836.0,978.33,702.7
2018,9,7,10,45,966.0,85.0,1.95,28.15,858.0,1007.24,718.27
2018,9,7,11,0,971.0,86.0,2.0,28.9,880.0,1032.57,731.56
2018,9,7,11,15,974.5,86.0,2.05,29.45,894.0,1051.59,741.55
2018,9,7,11,30,978.0,86.0,2.1,30.0,908.0,1066.73,749.26
2018,9,7,11,45,979.5,86.0,2.15,30.55,914.0,1075.89,753.43
2018,9,7,12,0,981.0,86.0,2.2,31.1,920.0,1080.99,755.27
2018,9,7,12,15,980.0,86.0,2.3,31.45,917.0,1079.48,754.46
2018,9,7,12,30,979.0,86.0,2.4,31.8,914.0,1073.87,751.29
2018,9,7,12,45,976.5,86.0,2.5,32.15,903.0,1062.73,744.83
2018,9,7,13,0,974.0,86.0,2.6,32.5,892.0,1047.6,736.01
2018,9,7,13,15,970.0,85.5,2.7,32.45,873.5,1026.59,724.77
2018,9,7,13,30,966.0,85.0,2.8,32.4,855.0,1001.84,711.16
2018,9,7,13,45,960.5,84.0,2.9,32.35,829.0,971.57,693.97
2018,9,7,14,0,955.0,83.0,3.0,32.3,803.0,937.93,674.47
2018,9,7,14,15,947.0,81.5,3.1,31.95,769.5,898.42,651.72
2018,9,7,14,30,939.0,80.0,3.2,31.6,736.0,856.07,626.74
2018,9,7,14,45,928.0,78.5,3.25,31.25,696.5,808.8,597.72
2018,9,7,15,0,917.0,77.0,3.3,30.9,657.0,759.42,566.76
2018,9,7,15,15,902.0,75.0,3.3,30.9,612.0,704.89,530.66
2018,9,7,15,30,887.0,73.0,3.3,30.9,567.0,649.17,491.37
2018,9,7,15,45,867.0,70.5,3.4,29.75,517.5,589.08,449.43
2018,9,7,16,0,847.0,68.0,3.5,28.6,468.0,528.94,405.49
2018,9,7,16,15,819.0,65.0,3.45,27.65,415.5,465.91,356.76
2018,9,7,16,30,791.0,62.0,3.4,26.7,363.0,402.77,305.98
2018,9,7,16,45,751.0,58.0,3.3,25.8,309.5,336.12,250.62
2018,9,7,17,0,711.0,54.0,3.2,24.9,256.0,273.12,196.57
2018,9,7,17,15,649.0,48.5,3.0,23.65,203.5,207.37,140.53
2018,9,7,17,30,587.0,43.0,2.8,22.4,151.0,148.71,91.21
2018,9,7,17,45,475.5,35.0,2.6,21.2,104.0,88.8,46.29
2018,9,7,18,0,364.0,27.0,2.4,20.0,57.0,43.27,16.42
2018,9,7,18,15,210.5,16.5,2.4,19.2,31.0,15.73,0.0
2018,9,7,18,30,57.0,6.0,2.4,18.4,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.45,17.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,8,5,45,117.5,9.0,2.35,12.55,14.5,8.58,0.0
2018,9,8,6,0,235.0,18.0,2.6,13.0,29.0,15.59,0.0
2018,9,8,6,15,381.0,26.5,2.65,13.65,70.5,50.6,21.71
2018,9,8,6,30,527.0,35.0,2.7,14.3,112.0,104.33,58.29
2018,9,8,6,45,600.5,41.0,2.75,14.95,162.5,159.24,103.35
2018,9,8,7,0,674.0,47.0,2.8,15.6,213.0,222.96,158.83
2018,9,8,7,15,719.5,51.0,2.8,16.4,265.5,284.21,213.82
2018,9,8,7,30,765.0,55.0,2.8,17.2,318.0,350.06,271.59
2018,9,8,7,45,795.5,58.0,2.8,18.0,370.0,412.53,325.16
2018,9,8,8,0,826.0,61.0,2.8,18.8,422.0,475.8,377.34
2018,9,8,8,15,848.0,63.5,2.8,19.6,472.0,536.47,425.49
2018,9,8,8,30,870.0,66.0,2.8,20.4,522.0,597.56,472.03
2018,9,8,8,45,885.5,68.5,2.85,21.15,568.0,654.5,514.01
2018,9,8,9,0,901.0,71.0,2.9,21.9,614.0,710.55,552.55
2018,9,8,9,15,909.5,74.0,2.9,22.6,654.5,760.74,584.99
2018,9,8,9,30,918.0,77.0,2.9,23.3,695.0,808.84,615.35
2018,9,8,9,45,923.0,81.0,2.95,24.05,729.5,852.82,642.51
2018,9,8,10,0,928.0,85.0,3.0,24.8,764.0,893.97,667.37
2018,9,8,10,15,934.5,86.5,3.05,25.35,793.0,930.69,689.5
2018,9,8,10,30,941.0,88.0,3.1,25.9,822.0,964.31,709.41
2018,9,8,10,45,946.0,88.5,3.15,26.45,843.0,992.12,725.41
2018,9,8,11,0,951.0,89.0,3.2,27.0,864.0,1016.42,739.11
2018,9,8,11,15,954.0,90.5,3.25,27.45,878.5,1036.22,750.23
2018,9,8,11,30,957.0,92.0,3.3,27.9,893.0,1052.18,758.97
2018,9,8,11,45,958.0,92.5,3.3,28.35,898.5,1061.15,762.94
2018,9,8,12,0,959.0,93.0,3.3,28.8,904.0,1066.13,764.53
2018,9,8,12,15,960.5,91.5,3.4,29.15,902.0,1065.38,763.8
2018,9,8,12,30,962.0,90.0,3.5,29.5,900.0,1060.61,760.65
2018,9,8,12,45,963.5,87.5,3.55,29.85,890.0,1050.69,753.99
2018,9,8,13,0,965.0,85.0,3.6,30.2,880.0,1036.76,744.91
2018,9,8,13,15,961.0,84.5,3.7,30.15,861.5,1015.81,732.97
2018,9,8,13,30,957.0,84.0,3.8,30.1,843.0,991.15,718.66
2018,9,8,13,45,951.0,83.0,3.9,30.05,816.5,960.56,700.41
2018,9,8,14,0,945.0,82.0,4.0,30.0,790.0,926.66,679.86
2018,9,8,14,15,937.0,80.5,4.05,29.75,757.0,887.38,655.8
2018,9,8,14,30,929.0,79.0,4.1,29.5,724.0,845.31,629.59
2018,9,8,14,45,917.5,77.5,4.15,29.25,684.5,797.98,599.4
2018,9,8,15,0,906.0,76.0,4.2,29.0,645.0,748.6,567.34
2018,9,8,15,15,891.0,74.5,4.2,29.0,600.5,695.07,531.08
2018,9,8,15,30,876.0,73.0,4.2,29.0,556.0,640.37,491.52
2018,9,8,15,45,857.5,70.0,4.25,28.1,507.5,581.14,448.66
2018,9,8,16,0,839.0,67.0,4.3,27.2,459.0,521.73,403.91
2018,9,8,16,15,812.5,64.0,4.2,26.35,408.0,459.88,355.12
2018,9,8,16,30,786.0,61.0,4.1,25.5,357.0,397.75,304.27
2018,9,8,16,45,746.0,57.0,4.05,24.7,303.5,331.45,248.5
2018,9,8,17,0,706.0,53.0,4.0,23.9,250.0,268.82,194.17
2018,9,8,17,15,642.0,47.5,3.75,22.75,198.0,203.03,137.7
2018,9,8,17,30,578.0,42.0,3.5,21.6,146.0,144.6,88.41
2018,9,8,17,45,465.0,35.0,3.25,20.45,100.5,86.4,44.9
2018,9,8,18,0,352.0,28.0,3.0,19.3,55.0,42.54,15.55
2018,9,8,18,15,189.5,16.0,2.95,18.55,29.0,15.25,0.0
2018,9,8,18,30,27.0,4.0,2.9,17.8,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.9,17.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,45,107.0,9.5,1.75,11.55,14.0,9.05,0.0
2018,9,9,6,0,214.0,19.0,1.9,12.0,28.0,18.66,0.0
2018,9,9,6,15,364.0,28.5,2.0,12.7,69.5,51.64,22.87
2018,9,9,6,30,514.0,38.0,2.1,13.4,111.0,105.21,59.67
2018,9,9,6,45,592.5,44.5,2.2,14.1,162.5,161.43,105.68
2018,9,9,7,0,671.0,51.0,2.3,14.8,214.0,226.52,162.09
2018,9,9,7,15,720.5,55.5,2.25,15.45,268.5,289.48,218.37
2018,9,9,7,30,770.0,60.0,2.2,16.1,323.0,357.5,277.77
2018,9,9,7,45,803.0,63.5,2.1,16.8,376.5,421.99,332.59
2018,9,9,8,0,836.0,67.0,2.0,17.5,430.0,488.81,386.93
2018,9,9,8,15,858.5,70.0,1.95,18.35,481.0,549.5,434.29
2018,9,9,8,30,881.0,73.0,1.9,19.2,532.0,612.01,480.87
2018,9,9,8,45,897.5,74.5,1.85,20.1,578.5,669.07,521.43
2018,9,9,9,0,914.0,76.0,1.8,21.0,625.0,725.28,558.46
2018,9,9,9,15,925.0,78.5,1.8,21.8,666.5,777.34,591.03
2018,9,9,9,30,936.0,81.0,1.8,22.6,708.0,827.45,621.55
2018,9,9,9,45,944.5,82.5,1.8,23.45,743.5,872.2,647.71
2018,9,9,10,0,953.0,84.0,1.8,24.3,779.0,914.3,671.66
2018,9,9,10,15,960.0,85.0,1.85,25.0,808.0,951.64,693.12
