Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,30,967.0,86.0,1.9,25.7,837.0,985.8,712.37
2018,9,9,10,45,972.0,86.5,1.95,26.45,858.5,1014.17,727.67
2018,9,9,11,0,977.0,87.0,2.0,27.2,880.0,1038.9,740.68
2018,9,9,11,15,978.5,88.0,2.05,27.8,893.0,1057.02,750.03
2018,9,9,11,30,980.0,89.0,2.1,28.4,906.0,1071.16,757.03
2018,9,9,11,45,980.5,88.5,2.15,29.0,910.5,1078.61,760.04
2018,9,9,12,0,981.0,88.0,2.2,29.6,915.0,1081.97,760.71
2018,9,9,12,15,977.0,90.0,2.35,29.9,911.0,1079.49,760.08
2018,9,9,12,30,973.0,92.0,2.5,30.2,907.0,1072.93,757.01
2018,9,9,12,45,967.5,93.5,2.6,30.5,895.5,1060.34,749.72
2018,9,9,13,0,962.0,95.0,2.7,30.8,884.0,1043.87,740.11
2018,9,9,13,15,957.5,94.5,2.85,30.75,865.0,1022.39,728.87
2018,9,9,13,30,953.0,94.0,3.0,30.7,846.0,997.24,715.21
2018,9,9,13,45,947.0,93.0,3.15,30.7,819.5,966.65,697.75
2018,9,9,14,0,941.0,92.0,3.3,30.7,793.0,932.76,677.95
2018,9,9,14,15,932.5,91.0,3.35,30.45,760.0,893.64,654.49
2018,9,9,14,30,924.0,90.0,3.4,30.2,727.0,851.77,628.92
2018,9,9,14,45,912.0,88.0,3.5,29.95,687.0,803.6,598.94
2018,9,9,15,0,900.0,86.0,3.6,29.7,647.0,753.45,567.05
2018,9,9,15,15,884.0,83.5,3.6,29.7,601.5,698.33,530.11
2018,9,9,15,30,868.0,81.0,3.6,29.7,556.0,642.16,489.51
2018,9,9,15,45,845.0,78.5,3.6,28.7,506.0,583.41,447.44
2018,9,9,16,0,822.0,76.0,3.6,27.7,456.0,522.26,401.93
2018,9,9,16,15,790.5,72.0,3.55,26.8,403.0,456.17,350.59
2018,9,9,16,30,759.0,68.0,3.5,25.9,350.0,392.06,298.78
2018,9,9,16,45,714.0,63.0,3.45,25.05,296.0,324.48,242.55
2018,9,9,17,0,669.0,58.0,3.4,24.2,242.0,261.23,188.31
2018,9,9,17,15,600.0,51.5,3.2,23.0,190.0,195.22,132.32
2018,9,9,17,30,531.0,45.0,3.0,21.8,138.0,137.56,84.32
2018,9,9,17,45,417.0,36.0,2.8,20.6,93.5,81.04,42.44
2018,9,9,18,0,303.0,27.0,2.6,19.4,49.0,38.35,12.7
2018,9,9,18,15,162.0,15.0,2.6,18.65,25.5,14.3,0.0
2018,9,9,18,30,21.0,3.0,2.6,17.9,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.6,17.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,5,45,78.5,8.5,2.1,11.65,11.5,0.0,0.0
2018,9,10,6,0,157.0,17.0,2.3,12.1,23.0,16.64,0.0
2018,9,10,6,15,301.5,28.5,2.35,12.7,62.5,47.77,21.51
2018,9,10,6,30,446.0,40.0,2.4,13.3,102.0,98.67,57.16
2018,9,10,6,45,540.5,46.0,2.45,13.95,153.5,152.75,100.67
2018,9,10,7,0,635.0,52.0,2.5,14.6,205.0,218.63,157.0
2018,9,10,7,15,685.0,57.5,2.4,15.25,258.5,280.6,212.35
2018,9,10,7,30,735.0,63.0,2.3,15.9,312.0,347.77,270.97
2018,9,10,7,45,768.5,67.5,2.2,16.55,365.0,411.53,325.3
2018,9,10,8,0,802.0,72.0,2.1,17.2,418.0,477.76,379.37
2018,9,10,8,15,825.5,75.5,2.05,18.05,468.5,539.54,427.69
2018,9,10,8,30,849.0,79.0,2.0,18.9,519.0,601.95,474.38
2018,9,10,8,45,866.0,81.5,1.95,19.75,565.5,656.4,513.42
2018,9,10,9,0,883.0,84.0,1.9,20.6,612.0,712.54,551.25
2018,9,10,9,15,897.0,86.0,1.9,21.4,654.0,764.88,584.36
2018,9,10,9,30,911.0,88.0,1.9,22.2,696.0,815.6,615.61
2018,9,10,9,45,921.5,89.0,1.9,23.05,731.5,860.45,642.11
2018,9,10,10,0,932.0,90.0,1.9,23.9,767.0,902.87,666.53
2018,9,10,10,15,939.0,91.0,1.95,24.6,795.5,939.49,687.71
2018,9,10,10,30,946.0,92.0,2.0,25.3,824.0,973.01,706.73
2018,9,10,10,45,950.5,93.0,2.1,26.0,845.0,1000.89,722.61
2018,9,10,11,0,955.0,94.0,2.2,26.7,866.0,1025.19,736.22
2018,9,10,11,15,956.5,95.0,2.3,27.2,879.0,1042.87,746.27
2018,9,10,11,30,958.0,96.0,2.4,27.7,892.0,1056.67,754.01
2018,9,10,11,45,958.5,96.5,2.5,28.2,897.0,1064.97,758.42
2018,9,10,12,0,959.0,97.0,2.6,28.7,902.0,1069.26,760.48
2018,9,10,12,15,955.5,98.5,2.7,29.0,898.0,1066.64,758.95
2018,9,10,12,30,952.0,100.0,2.8,29.3,894.0,1060.03,755.08
2018,9,10,12,45,945.5,102.0,2.85,29.55,882.0,1047.09,747.02
2018,9,10,13,0,939.0,104.0,2.9,29.8,870.0,1030.37,736.73
2018,9,10,13,15,934.0,103.5,3.0,29.9,851.0,1008.71,724.24
2018,9,10,13,30,929.0,103.0,3.1,30.0,832.0,983.49,709.47
2018,9,10,13,45,922.0,101.5,3.15,30.05,805.0,951.96,690.31
2018,9,10,14,0,915.0,100.0,3.2,30.1,778.0,917.27,669.03
2018,9,10,14,15,905.0,99.0,3.25,29.95,744.5,877.63,644.83
2018,9,10,14,30,895.0,98.0,3.3,29.8,711.0,835.45,618.65
2018,9,10,14,45,880.5,95.5,3.4,29.6,670.0,785.88,587.42
2018,9,10,15,0,866.0,93.0,3.5,29.4,629.0,734.64,554.46
2018,9,10,15,15,848.0,91.0,3.5,29.4,584.0,683.55,519.69
2018,9,10,15,30,830.0,89.0,3.5,29.4,539.0,627.8,479.16
2018,9,10,15,45,806.0,85.5,3.65,28.45,489.5,566.52,435.48
2018,9,10,16,0,782.0,82.0,3.8,27.5,440.0,505.77,390.28
2018,9,10,16,15,748.5,78.0,3.8,26.6,388.0,440.9,339.73
2018,9,10,16,30,715.0,74.0,3.8,25.7,336.0,378.37,289.06
2018,9,10,16,45,667.5,68.5,3.8,24.8,283.0,311.87,233.74
2018,9,10,17,0,620.0,63.0,3.8,23.9,230.0,250.1,180.87
2018,9,10,17,15,547.5,55.5,3.7,22.6,179.0,185.65,126.51
2018,9,10,17,30,475.0,48.0,3.6,21.3,128.0,129.78,80.37
2018,9,10,17,45,357.5,37.5,3.5,20.0,85.5,75.23,40.2
2018,9,10,18,0,240.0,27.0,3.4,18.7,43.0,34.88,10.1
2018,9,10,18,15,126.5,15.0,3.3,17.95,22.5,14.3,0.0
2018,9,10,18,30,13.0,3.0,3.2,17.2,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.5,3.1,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,5,45,93.5,9.0,2.7,11.7,12.5,0.0,0.0
2018,9,11,6,0,187.0,18.0,2.9,12.0,25.0,17.71,0.0
2018,9,11,6,15,330.5,28.0,2.95,12.6,64.0,49.35,21.38
2018,9,11,6,30,474.0,38.0,3.0,13.2,103.0,100.54,57.43
2018,9,11,6,45,545.0,45.5,3.1,13.75,151.5,153.37,101.09
2018,9,11,7,0,616.0,53.0,3.2,14.3,200.0,214.75,154.81
2018,9,11,7,15,664.5,59.0,3.15,14.95,252.5,275.92,209.77
2018,9,11,7,30,713.0,65.0,3.1,15.6,305.0,341.85,267.79
2018,9,11,7,45,750.5,69.5,3.05,16.25,358.5,406.08,323.02
2018,9,11,8,0,788.0,74.0,3.0,16.9,412.0,473.28,378.62
2018,9,11,8,15,810.5,78.0,3.0,17.6,462.0,534.3,427.47
2018,9,11,8,30,833.0,82.0,3.0,18.3,512.0,595.86,474.88
2018,9,11,8,45,848.0,86.0,3.0,19.05,557.5,652.76,516.97
2018,9,11,9,0,863.0,90.0,3.0,19.8,603.0,708.8,556.55
2018,9,11,9,15,874.5,93.5,3.0,20.45,644.0,756.42,587.65
2018,9,11,9,30,886.0,97.0,3.0,21.1,685.0,805.84,619.47
2018,9,11,9,45,892.5,100.0,3.05,21.75,719.0,848.59,646.36
2018,9,11,10,0,899.0,103.0,3.1,22.4,753.0,888.7,671.12
2018,9,11,10,15,906.0,104.5,3.15,22.85,781.0,924.8,693.43
2018,9,11,10,30,913.0,106.0,3.2,23.3,809.0,957.9,713.58
2018,9,11,10,45,917.0,108.0,3.25,23.75,830.0,985.54,730.01
2018,9,11,11,0,921.0,110.0,3.3,24.2,851.0,1009.72,744.16
2018,9,11,11,15,924.5,110.0,3.4,24.5,864.0,1027.65,755.09
2018,9,11,11,30,928.0,110.0,3.5,24.8,877.0,1041.87,763.72
2018,9,11,11,45,930.5,109.0,3.6,25.1,882.5,1050.21,768.66
2018,9,11,12,0,933.0,108.0,3.7,25.4,888.0,1054.68,771.23
2018,9,11,12,15,938.5,105.0,3.75,25.5,887.0,1056.04,772.18
2018,9,11,12,30,944.0,102.0,3.8,25.6,886.0,1053.42,770.69
2018,9,11,12,45,949.5,97.0,3.85,25.7,877.0,1044.57,765.3
2018,9,11,13,0,955.0,92.0,3.9,25.8,868.0,1031.64,757.4
2018,9,11,13,15,952.5,90.5,3.95,25.65,849.5,1010.88,745.2
2018,9,11,13,30,950.0,89.0,4.0,25.5,831.0,986.41,730.59
2018,9,11,13,45,947.0,86.0,4.05,25.35,805.0,956.21,712.13
2018,9,11,14,0,944.0,83.0,4.1,25.2,779.0,922.56,691.25
2018,9,11,14,15,937.0,81.5,4.15,24.8,746.0,883.9,667.45
2018,9,11,14,30,930.0,80.0,4.2,24.4,713.0,842.39,641.38
2018,9,11,14,45,920.5,77.0,4.25,24.05,673.5,794.66,610.43
2018,9,11,15,0,911.0,74.0,4.3,23.7,634.0,744.75,577.43
2018,9,11,15,15,895.5,72.5,4.3,23.7,589.0,690.49,539.77
2018,9,11,15,30,880.0,71.0,4.3,23.7,544.0,635.12,498.45
2018,9,11,15,45,860.5,68.0,4.3,22.5,495.0,575.0,454.14
2018,9,11,16,0,841.0,65.0,4.3,21.3,446.0,514.83,407.89
2018,9,11,16,15,813.0,61.0,4.2,20.55,393.5,451.13,356.1
2018,9,11,16,30,785.0,57.0,4.1,19.8,341.0,387.33,302.33
2018,9,11,16,45,742.0,53.5,4.05,19.05,288.0,320.76,244.74
2018,9,11,17,0,699.0,50.0,4.0,18.3,235.0,258.24,189.08
2018,9,11,17,15,628.5,44.5,3.85,17.5,183.0,191.83,130.91
2018,9,11,17,30,558.0,39.0,3.7,16.7,131.0,133.64,81.28
2018,9,11,17,45,424.5,31.5,3.55,15.95,86.5,75.2,38.02
2018,9,11,18,0,291.0,24.0,3.4,15.2,42.0,33.12,6.1
2018,9,11,18,15,145.5,12.0,3.4,14.8,21.0,11.44,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,5,45,31.5,7.0,2.45,11.4,8.0,0.0,0.0
2018,9,12,6,0,63.0,14.0,2.6,11.7,16.0,13.54,0.0
2018,9,12,6,15,145.0,29.5,2.8,12.3,46.0,37.88,18.1
2018,9,12,6,30,227.0,45.0,3.0,12.9,76.0,74.71,46.73
2018,9,12,6,45,271.5,59.0,3.2,13.55,111.5,113.09,78.73
2018,9,12,7,0,316.0,73.0,3.4,14.2,147.0,156.98,116.81
2018,9,12,7,15,252.5,101.0,3.4,14.65,169.5,182.63,142.79
2018,9,12,7,30,189.0,129.0,3.4,15.1,192.0,199.65,159.76
2018,9,12,7,45,225.5,144.0,3.4,15.6,231.5,246.74,199.11
2018,9,12,8,0,262.0,159.0,3.4,16.1,271.0,294.02,238.0
2018,9,12,8,15,504.5,131.0,3.4,16.7,378.5,419.8,339.91
2018,9,12,8,30,747.0,103.0,3.4,17.3,486.0,567.92,456.45
2018,9,12,8,45,790.5,99.0,3.4,17.9,537.5,629.64,502.93
2018,9,12,9,0,834.0,95.0,3.4,18.5,589.0,694.22,550.51
2018,9,12,9,15,825.5,106.0,3.45,19.15,623.0,737.98,579.52
2018,9,12,9,30,817.0,117.0,3.5,19.8,657.0,778.37,605.79
2018,9,12,9,45,711.5,166.0,3.55,20.5,654.0,779.49,603.66
2018,9,12,10,0,606.0,215.0,3.6,21.2,651.0,766.46,590.28
2018,9,12,10,15,544.5,250.5,3.65,21.55,653.5,765.87,587.07
2018,9,12,10,30,483.0,286.0,3.7,21.9,656.0,763.41,582.27
2018,9,12,10,45,470.5,301.0,3.8,22.3,669.5,780.25,592.61
2018,9,12,11,0,458.0,316.0,3.9,22.7,683.0,794.5,600.99
2018,9,12,11,15,519.5,299.0,4.0,22.85,721.5,844.79,637.31
2018,9,12,11,30,581.0,282.0,4.1,23.0,760.0,894.07,672.39
2018,9,12,11,45,598.5,274.5,4.2,23.1,769.5,908.14,682.3
2018,9,12,12,0,616.0,267.0,4.3,23.2,779.0,922.7,692.75
2018,9,12,12,15,624.5,260.5,4.35,23.15,778.0,923.9,694.21
2018,9,12,12,30,633.0,254.0,4.4,23.1,777.0,922.09,693.79
2018,9,12,12,45,652.5,242.5,4.45,23.05,775.5,922.87,695.51
2018,9,12,13,0,672.0,231.0,4.5,23.0,774.0,920.2,694.91
2018,9,12,13,15,672.5,223.0,4.5,22.85,756.0,899.52,681.64
2018,9,12,13,30,673.0,215.0,4.5,22.7,738.0,875.95,666.5
2018,9,12,13,45,591.5,237.0,4.55,22.55,685.5,806.24,617.31
2018,9,12,14,0,510.0,259.0,4.6,22.4,633.0,736.07,566.88
2018,9,12,14,15,395.0,279.5,4.55,22.05,561.0,632.06,490.31
2018,9,12,14,30,280.0,300.0,4.5,21.7,489.0,545.86,425.08
2018,9,12,14,45,273.0,279.0,4.5,21.4,454.5,505.81,396.5
2018,9,12,15,0,266.0,258.0,4.5,21.1,420.0,465.56,367.1
2018,9,12,15,15,295.5,232.5,4.5,21.1,400.0,445.14,352.69
2018,9,12,15,30,325.0,207.0,4.5,21.1,380.0,421.27,335.05
2018,9,12,15,45,269.5,195.0,4.4,20.0,329.5,359.01,286.93
2018,9,12,16,0,214.0,183.0,4.3,18.9,279.0,296.42,237.75
2018,9,12,16,15,232.0,158.5,4.2,18.3,251.0,271.99,218.11
2018,9,12,16,30,250.0,134.0,4.1,17.7,223.0,239.69,191.05
2018,9,12,16,45,241.0,113.5,4.0,17.1,188.0,199.79,157.03
2018,9,12,17,0,232.0,93.0,3.9,16.5,153.0,160.83,123.01
2018,9,12,17,15,194.0,74.5,3.8,15.95,117.0,118.42,86.71
2018,9,12,17,30,156.0,56.0,3.7,15.4,81.0,80.78,55.05
2018,9,12,17,45,103.5,38.0,3.55,14.9,52.0,47.13,28.24
2018,9,12,18,0,51.0,20.0,3.4,14.4,23.0,19.72,0.27
2018,9,12,18,15,25.5,10.0,3.35,14.1,11.5,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,5,45,5.5,6.0,2.45,12.0,6.0,0.0,0.0
2018,9,13,6,0,11.0,12.0,2.6,12.3,12.0,11.48,0.0
2018,9,13,6,15,62.0,29.5,2.85,12.85,37.0,31.77,15.57
2018,9,13,6,30,113.0,47.0,3.1,13.4,62.0,60.93,40.08
2018,9,13,6,45,315.0,53.0,3.3,13.9,120.5,115.72,79.02
2018,9,13,7,0,517.0,59.0,3.5,14.4,179.0,196.23,142.76
2018,9,13,7,15,604.0,61.5,3.55,15.0,235.5,259.79,198.2
2018,9,13,7,30,691.0,64.0,3.6,15.6,292.0,333.04,261.59
2018,9,13,7,45,638.5,84.5,3.65,16.15,322.5,373.86,299.05
2018,9,13,8,0,586.0,105.0,3.7,16.7,353.0,407.46,328.52
2018,9,13,8,15,576.5,124.5,3.7,17.3,393.0,456.43,368.14
2018,9,13,8,30,567.0,144.0,3.7,17.9,433.0,503.05,404.32
2018,9,13,8,45,705.5,114.5,3.7,18.45,507.5,592.52,474.26
2018,9,13,9,0,844.0,85.0,3.7,19.0,582.0,686.8,545.39
2018,9,13,9,15,870.0,83.0,3.7,19.45,626.5,741.79,582.82
2018,9,13,9,30,896.0,81.0,3.7,19.9,671.0,796.22,619.37
2018,9,13,9,45,902.5,84.5,3.65,20.4,705.0,839.79,647.22
2018,9,13,10,0,909.0,88.0,3.6,20.9,739.0,880.69,672.83
2018,9,13,10,15,916.5,88.5,3.55,21.2,767.0,916.28,694.97
2018,9,13,10,30,924.0,89.0,3.5,21.5,795.0,948.87,714.88
2018,9,13,10,45,929.0,90.0,3.5,21.8,816.0,976.46,731.63
2018,9,13,11,0,934.0,91.0,3.5,22.1,837.0,1000.58,746.05
2018,9,13,11,15,937.0,91.5,3.5,22.3,850.0,1018.59,756.72
2018,9,13,11,30,940.0,92.0,3.5,22.5,863.0,1032.83,765.01
2018,9,13,11,45,941.5,92.5,3.55,22.7,868.5,1041.72,770.3
2018,9,13,12,0,943.0,93.0,3.6,22.9,874.0,1046.68,773.17
2018,9,13,12,15,944.5,92.0,3.65,22.95,871.5,1046.02,772.96
2018,9,13,12,30,946.0,91.0,3.7,23.0,869.0,1041.37,770.31
2018,9,13,12,45,946.0,89.0,3.75,23.0,858.5,1030.18,763.63
2018,9,13,13,0,946.0,87.0,3.8,23.0,848.0,1015.06,754.49
2018,9,13,13,15,942.5,86.0,3.85,22.9,829.0,993.88,741.69
2018,9,13,13,30,939.0,85.0,3.9,22.8,810.0,969.05,726.48
2018,9,13,13,45,787.5,145.0,3.95,22.7,739.0,880.76,667.65
2018,9,13,14,0,636.0,205.0,4.0,22.6,668.0,792.58,607.24
2018,9,13,14,15,583.0,213.0,4.0,22.4,622.5,733.46,565.61
2018,9,13,14,30,530.0,221.0,4.0,22.2,577.0,672.67,521.93
2018,9,13,14,45,649.5,167.0,4.05,21.95,577.5,688.54,537.66
2018,9,13,15,0,769.0,113.0,4.1,21.7,578.0,685.35,538.71
2018,9,13,15,15,766.0,103.0,4.1,21.7,537.0,636.12,502.14
2018,9,13,15,30,763.0,93.0,4.1,21.7,496.0,584.97,463.42
2018,9,13,15,45,754.0,85.5,4.05,20.95,452.0,531.37,422.68
2018,9,13,16,0,745.0,78.0,4.0,20.2,408.0,476.9,379.71
2018,9,13,16,15,644.5,84.5,3.9,19.65,345.0,394.67,313.11
2018,9,13,16,30,544.0,91.0,3.8,19.1,282.0,321.71,252.8
2018,9,13,16,45,593.0,71.5,3.7,18.6,248.5,284.34,218.0
2018,9,13,17,0,642.0,52.0,3.6,18.1,215.0,240.45,175.62
2018,9,13,17,15,580.0,45.0,3.3,17.4,166.5,178.21,120.84
2018,9,13,17,30,518.0,38.0,3.0,16.7,118.0,122.89,73.66
2018,9,13,17,45,384.5,30.0,2.65,16.0,76.5,67.66,33.15
2018,9,13,18,0,251.0,22.0,2.3,15.3,35.0,28.19,0.0
2018,9,13,18,15,125.5,11.0,2.2,14.85,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.25,10.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.3,10.6,6.0,5.72,0.0
2018,9,14,6,15,2.5,18.5,1.55,11.3,19.0,17.33,6.62
2018,9,14,6,30,5.0,31.0,1.8,12.0,32.0,29.44,18.76
2018,9,14,6,45,6.0,49.0,2.05,12.7,50.5,46.84,34.0
2018,9,14,7,0,7.0,67.0,2.3,13.4,69.0,64.48,49.3
2018,9,14,7,15,39.0,97.0,2.25,13.95,109.5,105.8,83.68
2018,9,14,7,30,71.0,127.0,2.2,14.5,150.0,150.17,120.48
2018,9,14,7,45,126.0,149.5,2.2,15.05,199.0,205.21,165.63
2018,9,14,8,0,181.0,172.0,2.2,15.6,248.0,262.99,212.54
2018,9,14,8,15,249.5,187.0,2.15,16.25,305.5,332.36,267.87
2018,9,14,8,30,318.0,202.0,2.1,16.9,363.0,403.33,323.23
2018,9,14,8,45,353.5,213.5,2.05,17.5,408.0,455.52,362.61
2018,9,14,9,0,389.0,225.0,2.0,18.1,453.0,510.26,403.01
2018,9,14,9,15,518.5,199.0,1.95,18.9,525.0,606.96,474.77
2018,9,14,9,30,648.0,173.0,1.9,19.7,597.0,708.66,547.35
2018,9,14,9,45,752.0,142.5,1.85,20.5,660.0,787.62,599.68
2018,9,14,10,0,856.0,112.0,1.8,21.3,723.0,867.45,649.79
2018,9,14,10,15,891.5,102.0,1.8,21.85,760.0,908.73,674.01
2018,9,14,10,30,927.0,92.0,1.8,22.4,797.0,954.63,701.29
2018,9,14,10,45,907.5,105.0,1.85,22.95,810.5,972.44,710.64
2018,9,14,11,0,888.0,118.0,1.9,23.5,824.0,985.64,717.39
2018,9,14,11,15,872.0,128.0,1.95,23.85,830.5,994.6,722.11
2018,9,14,11,30,856.0,138.0,2.0,24.2,837.0,1008.54,730.17
2018,9,14,11,45,861.5,137.5,2.1,24.55,844.5,1019.76,737.15
2018,9,14,12,0,867.0,137.0,2.2,24.9,852.0,1027.32,741.92
2018,9,14,12,15,906.0,115.0,2.3,25.05,859.5,1032.14,745.66
2018,9,14,12,30,945.0,93.0,2.4,25.2,867.0,1041.58,752.5
2018,9,14,12,45,946.5,90.5,2.5,25.4,857.0,1031.21,746.6
2018,9,14,13,0,948.0,88.0,2.6,25.6,847.0,1016.87,738.41
2018,9,14,13,15,943.5,87.5,2.7,25.6,827.5,995.17,726.09
2018,9,14,13,30,939.0,87.0,2.8,25.6,808.0,969.86,711.41
2018,9,14,13,45,932.5,85.5,2.9,25.55,781.0,938.17,692.57
2018,9,14,14,0,926.0,84.0,3.0,25.5,754.0,903.29,671.44
2018,9,14,14,15,916.5,83.0,3.1,25.3,720.5,863.44,647.09
2018,9,14,14,30,907.0,82.0,3.2,25.1,687.0,820.99,620.59
2018,9,14,14,45,894.5,80.0,3.25,24.85,647.0,772.8,589.49
2018,9,14,15,0,882.0,78.0,3.3,24.6,607.0,722.75,556.57
2018,9,14,15,15,861.5,75.5,3.3,24.6,560.0,665.22,516.68
2018,9,14,15,30,841.0,73.0,3.3,24.6,513.0,607.18,473.44
2018,9,14,15,45,821.0,70.0,3.4,23.7,465.5,550.92,431.94
2018,9,14,16,0,801.0,67.0,3.5,22.8,418.0,492.09,386.71
2018,9,14,16,15,766.5,64.5,3.5,22.1,366.5,427.58,334.72
2018,9,14,16,30,732.0,62.0,3.5,21.4,315.0,365.46,282.72
2018,9,14,16,45,632.0,61.5,3.5,20.7,254.0,285.74,216.22
2018,9,14,17,0,532.0,61.0,3.5,20.0,193.0,217.01,158.13
2018,9,14,17,15,434.0,53.0,3.4,19.25,144.0,152.64,104.29
2018,9,14,17,30,336.0,45.0,3.3,18.5,95.0,100.16,62.18
2018,9,14,17,45,230.0,31.5,3.15,17.75,59.5,53.0,27.01
2018,9,14,18,0,124.0,18.0,3.0,17.0,24.0,19.29,0.0
2018,9,14,18,15,62.0,9.0,2.95,16.5,12.0,8.58,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.3,11.8,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.5,12.0,18.0,13.9,0.0
2018,9,15,6,15,302.5,24.5,3.6,12.35,55.5,44.27,15.97
2018,9,15,6,30,463.0,35.0,3.7,12.7,93.0,97.09,54.72
2018,9,15,6,45,463.0,43.5,3.8,13.1,125.0,136.63,90.55
2018,9,15,7,0,463.0,52.0,3.9,13.5,157.0,175.9,128.08
2018,9,15,7,15,332.0,85.5,3.9,14.0,170.5,196.55,153.01
2018,9,15,7,30,201.0,119.0,3.9,14.5,184.0,198.58,159.25
2018,9,15,7,45,210.0,139.5,3.95,15.05,218.0,236.31,191.39
2018,9,15,8,0,219.0,160.0,4.0,15.6,252.0,274.88,223.33
2018,9,15,8,15,223.5,180.0,3.95,16.1,283.5,311.2,252.64
2018,9,15,8,30,228.0,200.0,3.9,16.6,315.0,347.64,281.3
2018,9,15,8,45,513.0,150.5,3.9,17.15,440.5,501.58,405.75
2018,9,15,9,0,798.0,101.0,3.9,17.7,566.0,676.03,541.11
2018,9,15,9,15,858.5,90.0,3.9,18.2,622.0,740.95,586.06
2018,9,15,9,30,919.0,79.0,3.9,18.7,678.0,811.88,634.65
2018,9,15,9,45,926.5,82.0,3.95,19.2,713.0,856.48,663.67
2018,9,15,10,0,934.0,85.0,4.0,19.7,748.0,898.38,690.63
2018,9,15,10,15,942.0,85.5,4.0,20.0,776.5,935.05,713.94
2018,9,15,10,30,950.0,86.0,4.0,20.3,805.0,968.62,734.99
2018,9,15,10,45,956.0,86.0,4.05,20.65,826.0,996.48,752.21
2018,9,15,11,0,962.0,86.0,4.1,21.0,847.0,1020.8,767.06
2018,9,15,11,15,965.0,86.0,4.15,21.15,860.0,1038.51,778.11
2018,9,15,11,30,968.0,86.0,4.2,21.3,873.0,1052.32,786.71
2018,9,15,11,45,969.5,86.0,4.25,21.45,878.0,1060.66,791.8
2018,9,15,12,0,971.0,86.0,4.3,21.6,883.0,1064.96,794.37
2018,9,15,12,15,970.0,86.5,4.35,21.6,880.0,1063.26,793.57
2018,9,15,12,30,969.0,87.0,4.4,21.6,877.0,1057.49,790.24
2018,9,15,12,45,966.5,86.5,4.5,21.55,865.0,1045.09,783.2
2018,9,15,13,0,964.0,86.0,4.6,21.5,853.0,1028.76,773.89
2018,9,15,13,15,960.0,85.0,4.6,21.4,833.5,1006.6,759.91
2018,9,15,13,30,956.0,84.0,4.6,21.3,814.0,980.74,743.49
2018,9,15,13,45,950.5,82.5,4.6,21.2,787.5,949.42,723.31
2018,9,15,14,0,945.0,81.0,4.6,21.1,761.0,914.79,700.79
2018,9,15,14,15,937.5,80.0,4.6,20.9,728.0,875.91,675.42
2018,9,15,14,30,930.0,79.0,4.6,20.7,695.0,834.22,647.85
2018,9,15,14,45,918.5,77.0,4.55,20.5,655.0,785.81,614.83
2018,9,15,15,0,907.0,75.0,4.5,20.3,615.0,735.39,579.99
2018,9,15,15,15,890.5,73.0,4.5,20.3,569.5,679.91,540.52
2018,9,15,15,30,874.0,71.0,4.5,20.3,524.0,623.45,497.15
2018,9,15,15,45,853.0,67.5,4.45,19.6,474.5,562.14,449.89
2018,9,15,16,0,832.0,64.0,4.4,18.9,425.0,500.98,401.0
2018,9,15,16,15,803.0,60.5,4.35,18.4,373.0,437.99,348.51
2018,9,15,16,30,774.0,57.0,4.3,17.9,321.0,374.97,294.17
2018,9,15,16,45,728.5,52.5,4.25,17.4,268.0,307.39,234.73
2018,9,15,17,0,683.0,48.0,4.2,16.9,215.0,244.25,177.81
2018,9,15,17,15,500.0,47.0,3.9,16.25,153.0,159.66,108.57
2018,9,15,17,30,317.0,46.0,3.6,15.6,91.0,96.18,60.25
2018,9,15,17,45,184.0,30.0,3.35,14.95,53.5,46.89,23.85
2018,9,15,18,0,51.0,14.0,3.1,14.3,16.0,14.69,0.0
2018,9,15,18,15,25.5,7.0,2.95,13.85,8.0,6.67,0.0
2018,9,15,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.4,9.8,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.4,10.3,18.0,14.05,0.0
2018,9,16,6,15,329.5,23.0,1.75,11.2,55.5,44.63,14.61
2018,9,16,6,30,493.0,32.0,2.1,12.1,93.0,98.46,54.51
2018,9,16,6,45,577.0,38.5,2.4,13.0,143.0,153.88,100.07
2018,9,16,7,0,661.0,45.0,2.7,13.9,193.0,219.44,157.12
2018,9,16,7,15,712.5,49.0,2.75,14.5,246.0,281.85,213.64
2018,9,16,7,30,764.0,53.0,2.8,15.1,299.0,349.54,273.69
2018,9,16,7,45,797.0,56.5,2.8,15.7,351.5,413.53,329.31
2018,9,16,8,0,830.0,60.0,2.8,16.3,404.0,478.25,383.49
2018,9,16,8,15,853.0,62.5,2.75,16.9,454.0,539.52,432.83
2018,9,16,8,30,876.0,65.0,2.7,17.5,504.0,601.26,480.54
2018,9,16,8,45,893.0,66.5,2.7,18.05,550.0,658.09,523.11
2018,9,16,9,0,910.0,68.0,2.7,18.6,596.0,714.1,562.1
2018,9,16,9,15,922.0,70.5,2.7,19.1,637.5,766.38,596.79
2018,9,16,9,30,934.0,73.0,2.7,19.6,679.0,816.78,629.5
2018,9,16,9,45,943.0,74.0,2.7,20.15,713.5,860.87,657.13
2018,9,16,10,0,952.0,75.0,2.7,20.7,748.0,902.31,682.58
2018,9,16,10,15,958.5,76.0,2.7,21.1,776.0,938.67,704.67
2018,9,16,10,30,965.0,77.0,2.7,21.5,804.0,971.79,724.44
2018,9,16,10,45,969.5,78.0,2.7,21.95,825.0,999.63,740.46
2018,9,16,11,0,974.0,79.0,2.7,22.4,846.0,1023.8,754.06
2018,9,16,11,15,976.5,79.5,2.7,22.7,859.0,1041.67,764.03
2018,9,16,11,30,979.0,80.0,2.7,23.0,872.0,1055.59,771.57
2018,9,16,11,45,980.0,80.0,2.75,23.35,876.5,1063.42,775.69
2018,9,16,12,0,981.0,80.0,2.8,23.7,881.0,1067.15,777.36
2018,9,16,12,15,979.0,81.0,2.8,23.85,877.5,1064.92,775.49
2018,9,16,12,30,977.0,82.0,2.8,24.0,874.0,1058.58,771.18
2018,9,16,12,45,972.5,82.5,2.85,24.2,862.0,1045.19,762.84
2018,9,16,13,0,968.0,83.0,2.9,24.4,850.0,1027.88,752.12
2018,9,16,13,15,964.0,82.5,2.95,24.4,830.5,1006.11,739.17
2018,9,16,13,30,960.0,82.0,3.0,24.4,811.0,980.64,723.82
2018,9,16,13,45,953.5,81.0,3.05,24.45,784.0,948.8,704.09
2018,9,16,14,0,947.0,80.0,3.1,24.5,757.0,913.69,682.09
2018,9,16,14,15,938.0,79.0,3.15,24.3,723.0,873.41,657.07
2018,9,16,14,30,929.0,78.0,3.2,24.1,689.0,830.44,629.9
2018,9,16,14,45,916.5,76.0,3.25,23.95,648.5,781.26,597.86
2018,9,16,15,0,904.0,74.0,3.3,23.8,608.0,730.16,563.95
2018,9,16,15,15,887.5,72.0,3.3,23.8,562.5,674.78,525.55
2018,9,16,15,30,871.0,70.0,3.3,23.8,517.0,618.44,483.39
2018,9,16,15,45,848.0,67.0,3.4,23.0,467.0,556.7,437.5
2018,9,16,16,0,825.0,64.0,3.5,22.2,417.0,497.11,391.24
2018,9,16,16,15,793.5,60.5,3.45,21.55,365.0,431.63,338.06
2018,9,16,16,30,762.0,57.0,3.4,20.9,313.0,368.2,284.52
2018,9,16,16,45,713.5,52.5,3.4,20.25,260.0,300.41,226.07
2018,9,16,17,0,665.0,48.0,3.4,19.6,207.0,237.44,170.35
2018,9,16,17,15,587.0,42.0,3.15,18.7,156.5,171.86,113.76
2018,9,16,17,30,509.0,36.0,2.9,17.8,106.0,115.34,66.85
2018,9,16,17,45,360.0,27.0,2.6,16.95,66.0,59.52,26.2
2018,9,16,18,0,211.0,18.0,2.3,16.1,26.0,22.14,0.0
2018,9,16,18,15,105.5,9.0,2.2,15.55,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,1.7,10.75,5.5,0.0,0.0
2018,9,17,6,0,80.0,9.0,1.8,11.1,11.0,8.94,0.0
2018,9,17,6,15,233.0,20.0,2.05,11.8,44.5,35.36,10.17
2018,9,17,6,30,386.0,31.0,2.3,12.5,78.0,83.63,46.74
2018,9,17,6,45,385.5,38.5,2.55,13.25,104.5,117.11,77.21
2018,9,17,7,0,385.0,46.0,2.8,14.0,131.0,150.3,108.89
2018,9,17,7,15,194.0,72.5,2.8,14.55,115.5,136.25,105.5
2018,9,17,7,30,3.0,99.0,2.8,15.1,100.0,94.45,74.53
2018,9,17,7,45,8.5,122.0,2.75,15.65,125.5,119.23,94.98
2018,9,17,8,0,14.0,145.0,2.7,16.2,151.0,144.76,115.66
2018,9,17,8,15,9.5,147.5,2.7,16.7,151.5,145.16,115.38
2018,9,17,8,30,5.0,150.0,2.7,17.2,152.0,145.13,114.72
2018,9,17,8,45,185.0,165.5,2.65,17.75,272.0,296.28,239.09
2018,9,17,9,0,365.0,181.0,2.6,18.3,392.0,457.1,365.73
2018,9,17,9,15,580.0,150.0,2.6,18.85,512.0,606.08,479.71
2018,9,17,9,30,795.0,119.0,2.6,19.4,632.0,763.45,593.06
2018,9,17,9,45,864.0,101.0,2.6,19.95,685.5,825.78,633.13
2018,9,17,10,0,933.0,83.0,2.6,20.5,739.0,894.76,677.62
2018,9,17,10,15,940.5,83.5,2.65,20.95,767.0,930.78,699.56
2018,9,17,10,30,948.0,84.0,2.7,21.4,795.0,963.69,719.55
2018,9,17,10,45,953.0,85.0,2.75,21.9,816.0,991.52,735.94
2018,9,17,11,0,958.0,86.0,2.8,22.4,837.0,1015.76,749.99
2018,9,17,11,15,961.0,86.0,2.9,22.65,849.5,1033.22,760.84
2018,9,17,11,30,964.0,86.0,3.0,22.9,862.0,1046.8,769.32
2018,9,17,11,45,965.0,86.5,3.1,23.15,867.0,1055.0,774.45
2018,9,17,12,0,966.0,87.0,3.2,23.4,872.0,1059.15,777.11
2018,9,17,12,15,964.0,87.5,3.3,23.4,868.0,1056.27,776.12
2018,9,17,12,30,962.0,88.0,3.4,23.4,864.0,1049.36,772.66
2018,9,17,12,45,958.0,88.5,3.55,23.45,852.0,1036.5,765.65
2018,9,17,13,0,954.0,89.0,3.7,23.5,840.0,1019.78,756.15
2018,9,17,13,15,950.0,88.0,3.8,23.35,820.5,997.61,743.28
2018,9,17,13,30,946.0,87.0,3.9,23.2,801.0,971.79,727.94
2018,9,17,13,45,940.5,85.0,3.95,23.0,774.0,940.0,708.33
2018,9,17,14,0,935.0,83.0,4.0,22.8,747.0,904.93,686.36
2018,9,17,14,15,927.0,81.0,4.1,22.45,713.5,864.69,661.23
2018,9,17,14,30,919.0,79.0,4.2,22.1,680.0,821.73,633.82
2018,9,17,14,45,908.5,77.0,4.25,21.75,640.5,774.4,602.64
2018,9,17,15,0,898.0,75.0,4.3,21.4,601.0,725.01,569.47
2018,9,17,15,15,881.0,72.5,4.3,21.4,555.5,668.98,529.46
2018,9,17,15,30,864.0,70.0,4.3,21.4,510.0,612.07,485.89
2018,9,17,15,45,841.5,67.0,4.3,20.35,460.5,550.97,439.59
2018,9,17,16,0,819.0,64.0,4.3,19.3,411.0,492.01,393.02
2018,9,17,16,15,787.5,60.5,4.25,18.6,359.0,426.89,339.12
2018,9,17,16,30,756.0,57.0,4.2,17.9,307.0,363.85,284.92
2018,9,17,16,45,707.0,52.5,4.1,17.15,254.5,296.34,225.7
2018,9,17,17,0,658.0,48.0,4.0,16.4,202.0,233.72,169.45
2018,9,17,17,15,574.0,42.5,3.8,15.7,152.0,168.0,112.16
2018,9,17,17,30,490.0,37.0,3.6,15.0,102.0,112.18,65.6
2018,9,17,17,45,326.5,27.0,3.4,14.25,62.0,55.41,23.7
2018,9,17,18,0,163.0,17.0,3.2,13.5,22.0,19.63,0.0
2018,9,17,18,15,81.5,8.5,3.15,13.2,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,5,45,32.0,5.5,2.4,11.05,6.0,0.0,0.0
2018,9,18,6,0,64.0,11.0,2.5,11.2,12.0,10.8,0.0
2018,9,18,6,15,228.0,24.0,2.6,11.65,47.5,38.96,11.15
2018,9,18,6,30,392.0,37.0,2.7,12.1,83.0,90.55,52.05
2018,9,18,6,45,469.5,46.0,2.8,12.55,128.5,141.08,93.87
2018,9,18,7,0,547.0,55.0,2.9,13.0,174.0,201.06,146.14
2018,9,18,7,15,618.0,60.0,2.85,13.5,228.5,263.95,202.03
2018,9,18,7,30,689.0,65.0,2.8,14.0,283.0,334.59,263.86
2018,9,18,7,45,733.5,68.5,2.75,14.5,336.5,399.18,319.8
2018,9,18,8,0,778.0,72.0,2.7,15.0,390.0,467.68,376.98
2018,9,18,8,15,805.0,75.0,2.65,15.6,440.0,529.37,426.69
2018,9,18,8,30,832.0,78.0,2.6,16.2,490.0,592.02,475.23
2018,9,18,8,45,852.0,80.0,2.6,16.8,536.0,649.62,518.4
2018,9,18,9,0,872.0,82.0,2.6,17.4,582.0,703.1,556.41
2018,9,18,9,15,887.0,83.5,2.6,17.95,623.0,754.73,590.79
2018,9,18,9,30,902.0,85.0,2.6,18.5,664.0,804.81,623.39
2018,9,18,9,45,913.5,85.5,2.6,19.05,699.0,849.07,651.35
2018,9,18,10,0,925.0,86.0,2.6,19.6,734.0,890.95,677.28
2018,9,18,10,15,932.0,87.0,2.6,20.05,761.5,926.77,699.02
2018,9,18,10,30,939.0,88.0,2.6,20.5,789.0,959.48,718.51
2018,9,18,10,45,944.5,88.0,2.6,20.95,809.5,986.36,734.02
2018,9,18,11,0,950.0,88.0,2.6,21.4,830.0,1009.71,747.19
2018,9,18,11,15,952.5,89.0,2.6,21.8,842.5,1027.59,756.97
2018,9,18,11,30,955.0,90.0,2.6,22.2,855.0,1041.61,764.34
2018,9,18,11,45,956.0,90.0,2.6,22.55,859.5,1049.09,767.76
2018,9,18,12,0,957.0,90.0,2.6,22.9,864.0,1052.56,768.79
2018,9,18,12,15,955.0,90.5,2.65,23.15,860.0,1049.6,766.69
2018,9,18,12,30,953.0,91.0,2.7,23.4,856.0,1042.64,762.2
2018,9,18,12,45,948.5,92.0,2.8,23.6,844.0,1029.86,754.72
2018,9,18,13,0,944.0,93.0,2.9,23.8,832.0,1013.25,744.86
2018,9,18,13,15,939.5,91.5,2.95,23.9,812.0,990.14,730.63
2018,9,18,13,30,935.0,90.0,3.0,24.0,792.0,963.45,714.09
2018,9,18,13,45,928.5,88.5,3.1,24.05,765.0,931.53,694.53
2018,9,18,14,0,922.0,87.0,3.2,24.1,738.0,896.43,672.68
2018,9,18,14,15,912.0,86.0,3.25,23.9,704.0,856.01,647.3
2018,9,18,14,30,902.0,85.0,3.3,23.7,670.0,813.07,619.86
2018,9,18,14,45,888.5,83.0,3.4,23.5,629.5,764.09,588.0
2018,9,18,15,0,875.0,81.0,3.5,23.3,589.0,713.39,554.31
2018,9,18,15,15,857.0,78.0,3.5,23.3,543.5,657.17,514.32
2018,9,18,15,30,839.0,75.0,3.5,23.3,498.0,603.02,473.35
2018,9,18,15,45,814.5,72.5,3.6,22.4,449.0,542.14,427.81
2018,9,18,16,0,790.0,70.0,3.7,21.5,400.0,481.87,380.8
2018,9,18,16,15,753.5,66.0,3.7,20.7,348.0,415.56,326.88
2018,9,18,16,30,717.0,62.0,3.7,19.9,296.0,351.95,273.12
2018,9,18,16,45,662.0,57.0,3.7,19.1,243.5,284.26,214.73
2018,9,18,17,0,607.0,52.0,3.7,18.3,191.0,222.33,160.04
2018,9,18,17,15,516.0,45.5,3.6,17.35,142.0,157.43,104.68
2018,9,18,17,30,425.0,39.0,3.5,16.4,93.0,103.46,60.66
2018,9,18,17,45,272.5,27.0,3.35,15.45,55.5,49.8,20.06
2018,9,18,18,0,120.0,15.0,3.2,14.5,18.0,16.5,0.0
2018,9,18,18,15,60.0,7.5,3.1,13.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,4.0,1.35,9.75,4.0,0.0,0.0
2018,9,19,6,0,21.0,8.0,1.4,10.1,8.0,7.73,0.0
2018,9,19,6,15,163.5,24.0,1.65,10.8,41.5,34.04,8.39
2018,9,19,6,30,306.0,40.0,1.9,11.5,75.0,82.5,49.08
2018,9,19,6,45,425.5,48.5,2.15,12.2,124.5,135.32,90.84
2018,9,19,7,0,545.0,57.0,2.4,12.9,174.0,202.81,147.5
2018,9,19,7,15,606.5,63.5,2.25,13.5,226.5,264.18,202.06
2018,9,19,7,30,668.0,70.0,2.1,14.1,279.0,332.21,261.32
2018,9,19,7,45,709.5,74.5,1.95,14.7,331.5,395.66,315.48
2018,9,19,8,0,751.0,79.0,1.8,15.3,384.0,461.98,369.77
2018,9,19,8,15,780.5,82.5,1.6,16.05,434.5,524.17,418.1
2018,9,19,8,30,810.0,86.0,1.4,16.8,485.0,587.64,464.89
2018,9,19,8,45,832.0,88.5,1.2,17.6,531.5,646.05,505.37
2018,9,19,9,0,854.0,91.0,1.0,18.4,578.0,704.24,543.12
2018,9,19,9,15,868.5,93.5,1.1,19.35,619.0,756.3,576.36
2018,9,19,9,30,883.0,96.0,1.2,20.3,660.0,801.89,604.62
