Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,9,45,893.5,98.0,1.25,21.2,695.0,846.23,631.12
2018,9,19,10,0,904.0,100.0,1.3,22.1,730.0,888.18,655.61
2018,9,19,10,15,911.5,101.5,1.55,23.05,758.0,924.3,678.56
2018,9,19,10,30,919.0,103.0,1.8,24.0,786.0,957.4,699.32
2018,9,19,10,45,923.5,104.0,2.0,24.95,806.0,983.93,715.04
2018,9,19,11,0,928.0,105.0,2.2,25.9,826.0,1006.96,728.46
2018,9,19,11,15,931.5,105.5,2.35,26.4,839.0,1024.84,739.32
2018,9,19,11,30,935.0,106.0,2.5,26.9,852.0,1038.96,747.89
2018,9,19,11,45,936.0,107.0,2.65,27.4,857.0,1047.32,752.89
2018,9,19,12,0,937.0,108.0,2.8,27.9,862.0,1051.75,755.52
2018,9,19,12,15,936.5,107.5,2.85,28.1,858.5,1049.1,753.73
2018,9,19,12,30,936.0,107.0,2.9,28.3,855.0,1042.51,749.64
2018,9,19,12,45,932.5,106.5,3.0,28.5,842.5,1029.09,741.78
2018,9,19,13,0,929.0,106.0,3.1,28.7,830.0,1011.89,731.61
2018,9,19,13,15,923.5,105.0,3.15,28.75,809.5,988.59,717.58
2018,9,19,13,30,918.0,104.0,3.2,28.8,789.0,961.8,701.32
2018,9,19,13,45,910.0,102.5,3.25,28.85,761.0,928.9,681.02
2018,9,19,14,0,902.0,101.0,3.3,28.9,733.0,892.98,658.61
2018,9,19,14,15,891.0,99.0,3.3,28.8,698.5,851.21,632.19
2018,9,19,14,30,880.0,97.0,3.3,28.7,664.0,807.05,603.9
2018,9,19,14,45,865.5,95.0,3.35,28.55,623.5,762.68,575.48
2018,9,19,15,0,851.0,93.0,3.4,28.4,583.0,711.67,541.93
2018,9,19,15,15,831.0,90.0,3.4,28.4,537.0,654.64,501.45
2018,9,19,15,30,811.0,87.0,3.4,28.4,491.0,597.14,459.01
2018,9,19,15,45,783.0,83.0,3.45,27.75,441.0,534.0,412.31
2018,9,19,16,0,755.0,79.0,3.5,27.1,391.0,471.92,364.61
2018,9,19,16,15,714.5,74.5,3.35,26.3,338.5,405.66,311.84
2018,9,19,16,30,674.0,70.0,3.2,25.5,286.0,342.1,259.43
2018,9,19,16,45,615.0,63.5,3.0,24.75,233.5,274.04,202.28
2018,9,19,17,0,556.0,57.0,2.8,24.0,181.0,212.27,149.4
2018,9,19,17,15,462.5,48.5,2.55,22.7,133.0,148.13,96.61
2018,9,19,17,30,369.0,40.0,2.3,21.4,85.0,95.35,55.0
2018,9,19,17,45,231.0,27.0,2.05,20.15,50.5,45.49,16.21
2018,9,19,18,0,93.0,14.0,1.8,18.9,16.0,14.81,0.0
2018,9,19,18,15,46.5,7.0,1.75,18.3,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.0,1.25,12.2,5.5,0.0,0.0
2018,9,20,6,0,82.0,10.0,1.2,12.4,11.0,9.98,0.0
2018,9,20,6,15,232.0,23.0,1.35,13.4,45.0,38.3,6.93
2018,9,20,6,30,382.0,36.0,1.5,14.4,79.0,88.68,50.07
2018,9,20,6,45,478.5,45.0,1.65,15.45,127.5,142.24,93.08
2018,9,20,7,0,575.0,54.0,1.8,16.5,176.0,207.61,148.13
2018,9,20,7,15,634.5,60.0,1.85,17.3,228.5,269.6,202.55
2018,9,20,7,30,694.0,66.0,1.9,18.1,281.0,337.96,261.32
2018,9,20,7,45,733.5,70.0,1.95,18.85,333.5,401.05,314.68
2018,9,20,8,0,773.0,74.0,2.0,19.6,386.0,467.61,368.79
2018,9,20,8,15,800.5,78.0,2.0,20.4,436.5,530.34,417.72
2018,9,20,8,30,828.0,82.0,2.0,21.2,487.0,594.11,465.43
2018,9,20,8,45,848.5,84.5,1.95,22.0,533.5,652.35,507.0
2018,9,20,9,0,869.0,87.0,1.9,22.8,580.0,710.17,546.19
2018,9,20,9,15,884.5,89.0,1.9,23.55,621.5,758.64,576.51
2018,9,20,9,30,900.0,91.0,1.9,24.3,663.0,809.44,607.83
2018,9,20,9,45,912.5,91.5,1.9,25.05,698.5,854.32,634.47
2018,9,20,10,0,925.0,92.0,1.9,25.8,734.0,896.88,659.13
2018,9,20,10,15,932.5,94.0,1.95,26.5,762.5,934.1,680.61
2018,9,20,10,30,940.0,96.0,2.0,27.2,791.0,968.23,699.92
2018,9,20,10,45,945.5,96.5,2.0,27.85,811.5,995.53,714.32
2018,9,20,11,0,951.0,97.0,2.0,28.5,832.0,1019.28,726.46
2018,9,20,11,15,954.0,97.5,2.05,29.05,845.0,1036.92,735.72
2018,9,20,11,30,957.0,98.0,2.1,29.6,858.0,1050.7,742.71
2018,9,20,11,45,958.0,98.5,2.1,30.1,862.5,1058.56,745.7
2018,9,20,12,0,959.0,99.0,2.1,30.6,867.0,1062.4,746.39
2018,9,20,12,15,958.5,98.5,2.15,30.85,863.0,1059.61,744.57
2018,9,20,12,30,958.0,98.0,2.2,31.1,859.0,1052.79,740.46
2018,9,20,12,45,955.5,97.0,2.2,31.35,846.5,1039.47,731.91
2018,9,20,13,0,953.0,96.0,2.2,31.6,834.0,1022.26,721.14
2018,9,20,13,15,948.5,95.0,2.25,31.7,814.0,999.36,707.92
2018,9,20,13,30,944.0,94.0,2.3,31.8,794.0,972.85,692.47
2018,9,20,13,45,936.5,93.0,2.3,31.85,766.5,940.2,672.75
2018,9,20,14,0,929.0,92.0,2.3,31.9,739.0,904.41,650.97
2018,9,20,14,15,919.5,89.5,2.35,31.8,704.0,862.36,625.78
2018,9,20,14,30,910.0,87.0,2.4,31.7,669.0,817.74,598.57
2018,9,20,14,45,896.0,85.0,2.4,31.6,628.0,767.97,567.14
2018,9,20,15,0,882.0,83.0,2.4,31.5,587.0,716.5,534.07
2018,9,20,15,15,863.0,80.5,2.4,31.5,541.0,663.14,497.68
2018,9,20,15,30,844.0,78.0,2.4,31.5,495.0,605.31,456.11
2018,9,20,15,45,818.0,75.0,2.35,30.95,445.0,542.75,410.55
2018,9,20,16,0,792.0,72.0,2.3,30.4,395.0,480.97,363.84
2018,9,20,16,15,755.0,67.5,2.05,29.35,342.0,413.85,311.6
2018,9,20,16,30,718.0,63.0,1.8,28.3,289.0,349.51,259.56
2018,9,20,16,45,661.5,57.0,1.5,27.25,236.0,280.45,202.56
2018,9,20,17,0,605.0,51.0,1.2,26.2,183.0,217.48,149.39
2018,9,20,17,15,512.5,43.5,1.25,24.95,134.0,151.87,96.13
2018,9,20,17,30,420.0,36.0,1.3,23.7,85.0,97.48,53.63
2018,9,20,17,45,268.5,24.5,1.3,22.4,50.0,44.94,12.18
2018,9,20,18,0,117.0,13.0,1.3,21.1,15.0,13.94,0.0
2018,9,20,18,15,58.5,6.5,1.25,20.6,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.0,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,14.0,11.0,10.06,0.0
2018,9,21,6,15,244.0,22.0,1.5,15.0,44.0,38.15,4.1
2018,9,21,6,30,398.0,34.0,1.8,16.0,77.0,89.0,49.1
2018,9,21,6,45,492.5,42.0,2.05,17.0,125.0,142.12,91.83
2018,9,21,7,0,587.0,50.0,2.3,18.0,173.0,206.77,146.37
2018,9,21,7,15,644.5,55.5,2.25,18.8,225.0,268.22,200.4
2018,9,21,7,30,702.0,61.0,2.2,19.6,277.0,335.57,258.32
2018,9,21,7,45,739.0,66.0,2.2,20.35,329.0,399.33,312.13
2018,9,21,8,0,776.0,71.0,2.2,21.1,381.0,465.95,366.11
2018,9,21,8,15,803.0,74.0,2.15,22.05,430.5,527.41,413.64
2018,9,21,8,30,830.0,77.0,2.1,23.0,480.0,589.82,459.81
2018,9,21,8,45,849.0,79.5,2.1,24.0,526.0,647.07,500.45
2018,9,21,9,0,868.0,82.0,2.1,25.0,572.0,699.98,535.86
2018,9,21,9,15,881.5,85.0,2.05,25.85,613.0,751.8,567.99
2018,9,21,9,30,895.0,88.0,2.0,26.7,654.0,801.95,598.13
2018,9,21,9,45,904.5,90.0,2.0,27.6,688.5,845.76,623.6
2018,9,21,10,0,914.0,92.0,2.0,28.5,723.0,887.07,646.97
2018,9,21,10,15,920.5,93.5,2.0,29.05,750.0,922.44,667.04
2018,9,21,10,30,927.0,95.0,2.0,29.6,777.0,954.7,684.94
2018,9,21,10,45,931.5,96.0,2.0,30.15,797.0,981.23,699.1
2018,9,21,11,0,936.0,97.0,2.0,30.7,817.0,1004.23,711.03
2018,9,21,11,15,939.0,97.5,2.05,30.95,829.5,1021.56,720.94
2018,9,21,11,30,942.0,98.0,2.1,31.2,842.0,1035.08,728.63
2018,9,21,11,45,943.0,98.5,2.15,31.5,846.5,1042.75,732.71
2018,9,21,12,0,944.0,99.0,2.2,31.8,851.0,1046.46,734.54
2018,9,21,12,15,941.0,99.5,2.25,31.85,846.0,1042.26,732.41
2018,9,21,12,30,938.0,100.0,2.3,31.9,841.0,1034.12,728.04
2018,9,21,12,45,932.5,100.5,2.4,32.0,828.0,1019.68,720.28
2018,9,21,13,0,927.0,101.0,2.5,32.1,815.0,1001.52,710.25
2018,9,21,13,15,922.0,100.0,2.55,31.95,795.0,978.56,697.45
2018,9,21,13,30,917.0,99.0,2.6,31.8,775.0,952.1,682.43
2018,9,21,13,45,909.0,98.0,2.7,31.7,747.5,919.64,663.74
2018,9,21,14,0,901.0,97.0,2.8,31.6,720.0,884.17,642.89
2018,9,21,14,15,890.0,94.5,2.8,31.3,685.0,841.77,617.03
2018,9,21,14,30,879.0,92.0,2.8,31.0,650.0,797.0,589.28
2018,9,21,14,45,864.5,90.0,2.85,30.7,609.5,748.07,558.54
2018,9,21,15,0,850.0,88.0,2.9,30.4,569.0,701.52,528.9
2018,9,21,15,15,829.5,85.5,2.9,30.4,523.5,644.77,488.98
2018,9,21,15,30,809.0,83.0,2.9,30.4,478.0,587.62,447.2
2018,9,21,15,45,782.0,79.0,2.95,29.4,428.5,525.2,402.04
2018,9,21,16,0,755.0,75.0,3.0,28.4,379.0,463.77,355.66
2018,9,21,16,15,716.5,70.5,2.9,27.5,327.5,398.09,303.74
2018,9,21,16,30,678.0,66.0,2.8,26.6,276.0,335.84,252.58
2018,9,21,16,45,620.0,59.5,2.75,25.7,224.0,268.19,196.08
2018,9,21,17,0,562.0,53.0,2.7,24.8,172.0,206.73,143.65
2018,9,21,17,15,467.0,44.0,2.45,23.55,124.5,141.99,90.6
2018,9,21,17,30,372.0,35.0,2.2,22.3,77.0,88.88,48.92
2018,9,21,17,45,226.5,22.5,1.95,21.05,44.0,39.0,6.78
2018,9,21,18,0,81.0,10.0,1.7,19.8,11.0,10.41,0.0
2018,9,21,18,15,40.5,5.0,1.7,19.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,1.35,10.8,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,1.4,11.0,10.0,9.03,0.0
2018,9,22,6,15,214.0,22.0,1.55,11.65,41.5,36.18,0.99
2018,9,22,6,30,357.0,35.0,1.7,12.3,73.0,84.86,47.97
2018,9,22,6,45,411.5,41.5,1.8,12.95,108.5,126.26,83.34
2018,9,22,7,0,466.0,48.0,1.9,13.6,144.0,174.11,125.72
2018,9,22,7,15,256.0,63.0,1.85,14.45,118.0,150.98,116.16
2018,9,22,7,30,46.0,78.0,1.8,15.3,92.0,92.34,72.16
2018,9,22,7,45,34.5,110.0,1.7,16.2,121.5,122.12,97.11
2018,9,22,8,0,23.0,142.0,1.6,17.1,151.0,146.81,116.9
2018,9,22,8,15,24.0,159.0,1.55,18.1,169.5,165.12,131.01
2018,9,22,8,30,25.0,176.0,1.5,19.1,188.0,183.56,144.91
2018,9,22,8,45,205.5,180.0,1.5,20.1,294.0,326.28,259.32
2018,9,22,9,0,386.0,184.0,1.5,21.1,400.0,476.01,373.44
2018,9,22,9,15,616.5,144.0,1.5,22.0,518.5,627.07,484.72
2018,9,22,9,30,847.0,104.0,1.5,22.9,637.0,787.0,593.73
2018,9,22,9,45,876.5,100.0,1.55,23.85,677.5,833.56,620.47
2018,9,22,10,0,906.0,96.0,1.6,24.8,718.0,884.25,650.61
2018,9,22,10,15,914.0,97.5,1.7,25.6,746.0,920.62,671.85
2018,9,22,10,30,922.0,99.0,1.8,26.4,774.0,953.98,691.1
2018,9,22,10,45,927.5,100.0,1.9,27.15,794.5,981.24,706.5
2018,9,22,11,0,933.0,101.0,2.0,27.9,815.0,1005.03,719.71
2018,9,22,11,15,936.0,101.5,2.1,28.4,827.5,1022.22,729.52
2018,9,22,11,30,939.0,102.0,2.2,28.9,840.0,1035.62,737.09
2018,9,22,11,45,940.5,101.5,2.3,29.35,844.0,1042.55,740.88
2018,9,22,12,0,942.0,101.0,2.4,29.8,848.0,1045.53,742.38
2018,9,22,12,15,943.5,100.0,2.5,29.9,845.0,1043.99,742.23
2018,9,22,12,30,945.0,99.0,2.6,30.0,842.0,1038.46,739.72
2018,9,22,12,45,945.5,96.5,2.7,30.1,830.5,1026.31,733.16
2018,9,22,13,0,946.0,94.0,2.8,30.2,819.0,1010.23,724.2
2018,9,22,13,15,940.5,93.5,2.85,30.05,798.5,986.93,710.96
2018,9,22,13,30,935.0,93.0,2.9,29.9,778.0,960.08,695.47
2018,9,22,13,45,927.0,92.0,3.0,29.75,750.0,927.08,676.26
2018,9,22,14,0,919.0,91.0,3.1,29.6,722.0,891.01,654.83
2018,9,22,14,15,909.0,89.0,3.15,29.3,687.5,849.33,629.43
2018,9,22,14,30,899.0,87.0,3.2,29.0,653.0,805.14,601.98
2018,9,22,14,45,885.0,84.5,3.25,28.65,612.0,755.19,570.2
2018,9,22,15,0,871.0,82.0,3.3,28.3,571.0,703.58,536.66
2018,9,22,15,15,851.5,79.5,3.3,28.3,525.0,650.39,498.91
2018,9,22,15,30,832.0,77.0,3.3,28.3,479.0,592.81,456.18
2018,9,22,15,45,805.5,73.5,3.3,27.4,429.5,530.1,409.8
2018,9,22,16,0,779.0,70.0,3.3,26.5,380.0,468.27,362.19
2018,9,22,16,15,741.5,65.5,3.15,25.65,328.0,401.81,308.84
2018,9,22,16,30,704.0,61.0,3.0,24.8,276.0,338.22,255.84
2018,9,22,16,45,645.0,55.5,2.9,23.95,223.5,270.26,198.29
2018,9,22,17,0,586.0,50.0,2.8,23.1,171.0,208.28,144.77
2018,9,22,17,15,487.0,42.0,2.55,21.95,123.0,142.6,90.57
2018,9,22,17,30,388.0,34.0,2.3,20.8,75.0,89.0,48.23
2018,9,22,17,45,234.5,21.5,2.05,19.65,42.5,37.74,1.42
2018,9,22,18,0,81.0,9.0,1.8,18.5,10.0,9.27,0.0
2018,9,22,18,15,40.5,4.5,1.9,17.9,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,2.2,11.7,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,2.3,11.8,10.0,10.03,0.0
2018,9,23,6,15,224.0,21.5,2.5,12.45,41.0,36.38,0.0
2018,9,23,6,30,374.0,33.0,2.7,13.1,72.0,85.31,47.17
2018,9,23,6,45,474.5,41.5,2.95,13.7,119.5,138.56,90.69
2018,9,23,7,0,575.0,50.0,3.2,14.3,167.0,204.11,146.77
2018,9,23,7,15,635.5,55.0,3.15,15.0,218.5,265.23,201.56
2018,9,23,7,30,696.0,60.0,3.1,15.7,270.0,332.49,260.77
2018,9,23,7,45,736.0,64.5,3.1,16.45,322.5,396.61,316.18
2018,9,23,8,0,776.0,69.0,3.1,17.2,375.0,463.91,372.14
2018,9,23,8,15,803.0,72.5,3.05,17.9,424.5,525.8,421.84
2018,9,23,8,30,830.0,76.0,3.0,18.6,474.0,588.64,470.32
2018,9,23,8,45,850.0,78.5,2.95,19.3,520.0,646.42,513.19
2018,9,23,9,0,870.0,81.0,2.9,20.0,566.0,699.89,550.75
2018,9,23,9,15,884.5,83.0,2.9,20.75,606.5,751.28,584.44
2018,9,23,9,30,899.0,85.0,2.9,21.5,647.0,801.06,616.28
2018,9,23,9,45,909.5,86.5,2.85,22.25,681.5,845.13,643.2
2018,9,23,10,0,920.0,88.0,2.8,23.0,716.0,886.73,667.94
2018,9,23,10,15,927.5,89.0,2.8,23.6,743.5,922.43,689.06
2018,9,23,10,30,935.0,90.0,2.8,24.2,771.0,955.04,707.93
2018,9,23,10,45,941.0,90.5,2.8,24.8,791.5,982.4,723.21
2018,9,23,11,0,947.0,91.0,2.8,25.4,812.0,1006.25,736.17
2018,9,23,11,15,950.5,91.0,2.85,26.0,824.5,1023.47,745.29
2018,9,23,11,30,954.0,91.0,2.9,26.6,837.0,1036.84,752.06
2018,9,23,11,45,955.0,91.0,2.9,27.15,841.0,1043.84,754.56
2018,9,23,12,0,956.0,91.0,2.9,27.7,845.0,1046.82,754.68
2018,9,23,12,15,956.5,90.5,3.0,27.8,841.5,1044.72,754.01
2018,9,23,12,30,957.0,90.0,3.1,27.9,838.0,1038.6,750.91
2018,9,23,12,45,956.0,88.5,3.2,28.0,826.0,1025.89,743.7
2018,9,23,13,0,955.0,87.0,3.3,28.1,814.0,1009.25,734.05
2018,9,23,13,15,950.5,85.5,3.4,27.95,793.5,985.5,720.54
2018,9,23,13,30,946.0,84.0,3.5,27.8,773.0,958.14,704.63
2018,9,23,13,45,934.5,84.5,3.55,27.6,744.0,923.4,683.52
2018,9,23,14,0,923.0,85.0,3.6,27.4,715.0,885.77,660.32
2018,9,23,14,15,901.0,86.5,3.6,27.1,676.0,838.03,629.93
2018,9,23,14,30,879.0,88.0,3.6,26.8,637.0,788.66,598.05
2018,9,23,14,45,882.0,81.5,3.6,26.45,602.0,747.57,571.65
2018,9,23,15,0,885.0,75.0,3.6,26.1,567.0,703.39,542.61
2018,9,23,15,15,866.0,72.5,3.6,26.1,521.0,646.53,501.88
2018,9,23,15,30,847.0,70.0,3.6,26.1,475.0,589.06,458.56
2018,9,23,15,45,821.5,67.0,3.45,25.1,425.5,529.56,413.59
2018,9,23,16,0,796.0,64.0,3.3,24.1,376.0,468.02,365.36
2018,9,23,16,15,758.5,60.0,3.15,23.35,324.0,401.28,310.96
2018,9,23,16,30,721.0,56.0,3.0,22.6,272.0,337.4,256.91
2018,9,23,16,45,663.5,51.0,2.85,21.8,220.0,269.38,198.48
2018,9,23,17,0,606.0,46.0,2.7,21.0,168.0,207.38,144.19
2018,9,23,17,15,507.0,39.0,2.4,19.9,120.5,142.07,89.73
2018,9,23,17,30,408.0,32.0,2.1,18.8,73.0,88.57,46.92
2018,9,23,17,45,247.5,21.0,1.8,17.7,41.5,37.29,0.0
2018,9,23,18,0,87.0,10.0,1.5,16.6,10.0,10.08,0.0
2018,9,23,18,15,43.5,5.0,1.55,16.05,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,5.0,0.85,10.1,5.0,0.0,0.0
2018,9,24,6,0,88.0,10.0,0.8,10.3,10.0,10.16,0.0
2018,9,24,6,15,254.0,21.0,0.9,11.1,42.0,37.92,0.0
2018,9,24,6,30,420.0,32.0,1.0,11.9,74.0,90.48,49.21
2018,9,24,6,45,522.5,39.5,1.1,12.65,123.0,145.95,94.79
2018,9,24,7,0,625.0,47.0,1.2,13.4,172.0,213.58,152.47
2018,9,24,7,15,685.0,51.5,1.15,14.2,225.0,277.05,208.81
2018,9,24,7,30,745.0,56.0,1.1,15.0,278.0,346.76,269.06
2018,9,24,7,45,784.0,59.5,1.0,15.85,331.5,412.11,323.81
2018,9,24,8,0,823.0,63.0,0.9,16.7,385.0,480.42,378.18
2018,9,24,8,15,848.5,65.5,0.8,17.9,435.0,540.44,423.14
2018,9,24,8,30,874.0,68.0,0.7,19.1,485.0,603.06,467.39
2018,9,24,8,45,891.0,70.5,0.55,20.35,530.5,660.48,504.68
2018,9,24,9,0,908.0,73.0,0.4,21.6,576.0,717.04,537.87
2018,9,24,9,15,920.5,75.5,0.4,22.8,617.0,769.09,567.89
2018,9,24,9,30,933.0,78.0,0.4,24.0,658.0,819.26,595.84
2018,9,24,9,45,941.5,80.5,0.4,25.2,693.0,864.0,619.57
2018,9,24,10,0,950.0,83.0,0.4,26.4,728.0,906.02,641.06
2018,9,24,10,15,957.5,83.5,0.4,27.15,756.0,941.97,659.54
2018,9,24,10,30,965.0,84.0,0.4,27.9,784.0,974.7,675.9
2018,9,24,10,45,970.0,85.0,0.45,28.65,804.5,1002.28,690.17
2018,9,24,11,0,975.0,86.0,0.5,29.4,825.0,1026.19,702.31
2018,9,24,11,15,977.5,86.5,0.5,29.8,837.0,1043.32,710.35
2018,9,24,11,30,980.0,87.0,0.5,30.2,849.0,1056.47,716.24
2018,9,24,11,45,981.0,87.5,0.55,30.6,853.5,1064.09,720.3
2018,9,24,12,0,982.0,88.0,0.6,31.0,858.0,1067.6,722.2
2018,9,24,12,15,980.5,88.0,0.7,31.2,853.5,1063.96,721.9
2018,9,24,12,30,979.0,88.0,0.8,31.4,849.0,1056.21,719.35
2018,9,24,12,45,974.5,88.0,0.85,31.6,835.5,1041.51,711.71
2018,9,24,13,0,970.0,88.0,0.9,31.8,822.0,1022.89,701.88
2018,9,24,13,15,964.5,87.0,1.05,31.8,801.0,998.42,691.04
2018,9,24,13,30,959.0,86.0,1.2,31.8,780.0,970.32,677.67
2018,9,24,13,45,951.0,85.0,1.35,31.75,751.5,936.55,660.52
2018,9,24,14,0,943.0,84.0,1.5,31.7,723.0,899.64,640.91
2018,9,24,14,15,930.5,83.0,1.65,31.5,687.0,856.12,616.88
2018,9,24,14,30,918.0,82.0,1.8,31.3,651.0,810.22,590.6
2018,9,24,14,45,903.5,80.0,1.9,31.1,609.5,759.62,560.0
2018,9,24,15,0,889.0,78.0,2.0,30.9,568.0,707.36,527.51
2018,9,24,15,15,869.5,75.5,2.0,30.9,521.5,649.97,488.14
2018,9,24,15,30,850.0,73.0,2.0,30.9,475.0,594.86,448.31
2018,9,24,15,45,822.0,70.0,2.2,30.0,424.5,531.03,403.11
2018,9,24,16,0,794.0,67.0,2.4,29.1,374.0,468.21,356.28
2018,9,24,16,15,752.5,63.0,2.45,28.0,321.0,399.88,302.96
2018,9,24,16,30,711.0,59.0,2.5,26.9,268.0,334.86,249.94
2018,9,24,16,45,648.0,53.5,2.55,25.8,215.5,265.26,191.94
2018,9,24,17,0,585.0,48.0,2.6,24.7,163.0,202.77,138.68
2018,9,24,17,15,480.0,40.0,2.6,23.35,115.5,136.61,84.9
2018,9,24,17,30,375.0,32.0,2.6,22.0,68.0,83.28,42.89
2018,9,24,17,45,215.5,19.5,2.6,20.65,37.5,32.95,0.0
2018,9,24,18,0,56.0,7.0,2.6,19.3,7.0,6.67,0.0
2018,9,24,18,15,28.0,3.5,2.55,18.55,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,25,5,45,23.5,3.0,0.85,10.75,3.0,0.0,0.0
2018,9,25,6,0,47.0,6.0,0.8,11.0,6.0,6.08,0.0
2018,9,25,6,15,215.0,18.5,0.85,11.7,37.0,32.89,0.0
2018,9,25,6,30,383.0,31.0,0.9,12.4,68.0,84.89,45.82
2018,9,25,6,45,468.5,39.0,0.9,13.15,112.5,135.24,87.86
2018,9,25,7,0,554.0,47.0,0.9,13.9,157.0,196.0,139.9
2018,9,25,7,15,559.0,60.5,0.85,14.7,198.5,247.19,186.87
2018,9,25,7,30,564.0,74.0,0.8,15.5,240.0,298.35,232.22
2018,9,25,7,45,631.0,77.5,0.75,16.3,295.5,365.67,287.71
2018,9,25,8,0,698.0,81.0,0.7,17.1,351.0,439.39,345.95
2018,9,25,8,15,772.0,76.5,0.75,18.15,411.5,513.19,402.42
2018,9,25,8,30,846.0,72.0,0.8,19.2,472.0,593.52,461.49
2018,9,25,8,45,865.5,74.0,0.85,20.25,517.5,647.69,499.42
2018,9,25,9,0,885.0,76.0,0.9,21.3,563.0,704.16,536.76
2018,9,25,9,15,898.0,78.0,0.95,22.25,603.5,754.94,568.1
2018,9,25,9,30,911.0,80.0,1.0,23.2,644.0,803.94,597.61
2018,9,25,9,45,919.5,82.5,1.1,24.1,678.0,847.78,623.97
2018,9,25,10,0,928.0,85.0,1.2,25.0,712.0,888.97,648.3
2018,9,25,10,15,935.5,86.0,1.25,25.75,739.5,924.73,668.53
2018,9,25,10,30,943.0,87.0,1.3,26.5,767.0,957.37,686.62
2018,9,25,10,45,947.5,88.0,1.35,27.3,787.0,983.89,700.66
2018,9,25,11,0,952.0,89.0,1.4,28.1,807.0,1006.82,712.47
2018,9,25,11,15,955.0,89.5,1.4,28.75,819.0,1024.0,720.41
2018,9,25,11,30,958.0,90.0,1.4,29.4,831.0,1037.3,726.09
2018,9,25,11,45,959.0,90.0,1.4,30.0,835.0,1044.13,728.11
2018,9,25,12,0,960.0,90.0,1.4,30.6,839.0,1046.93,727.9
2018,9,25,12,15,958.0,90.5,1.45,30.9,834.5,1043.32,725.71
2018,9,25,12,30,956.0,91.0,1.5,31.2,830.0,1035.71,721.29
2018,9,25,12,45,952.0,91.0,1.55,31.45,817.0,1021.65,713.24
2018,9,25,13,0,948.0,91.0,1.6,31.7,804.0,1003.75,702.98
2018,9,25,13,15,943.0,90.0,1.65,31.75,783.5,980.07,689.78
2018,9,25,13,30,938.0,89.0,1.7,31.8,763.0,952.84,674.38
2018,9,25,13,45,930.0,88.0,1.75,31.85,735.0,919.56,655.11
2018,9,25,14,0,922.0,87.0,1.8,31.9,707.0,883.22,633.74
2018,9,25,14,15,911.0,85.5,1.9,31.7,672.0,841.03,609.43
2018,9,25,14,30,900.0,84.0,2.0,31.5,637.0,796.41,583.04
2018,9,25,14,45,885.5,81.5,2.1,31.35,596.0,745.95,551.99
2018,9,25,15,0,871.0,79.0,2.2,31.2,555.0,693.9,519.14
2018,9,25,15,15,850.5,76.5,2.2,31.2,509.0,640.06,481.64
2018,9,25,15,30,830.0,74.0,2.2,31.2,463.0,581.96,439.52
2018,9,25,15,45,802.0,70.5,2.35,30.3,413.0,518.64,394.16
2018,9,25,16,0,774.0,67.0,2.5,29.4,363.0,456.4,347.36
2018,9,25,16,15,733.5,63.0,2.45,28.3,311.0,389.7,294.93
2018,9,25,16,30,693.0,59.0,2.4,27.2,259.0,326.24,242.92
2018,9,25,16,45,630.5,53.0,2.4,26.15,207.5,257.9,185.9
2018,9,25,17,0,568.0,47.0,2.4,25.1,156.0,195.92,133.16
2018,9,25,17,15,463.0,39.0,2.2,23.7,109.5,131.13,80.72
2018,9,25,17,30,358.0,31.0,2.0,22.3,63.0,79.2,39.52
2018,9,25,17,45,205.0,19.0,1.8,20.9,34.5,30.47,0.0
2018,9,25,18,0,52.0,7.0,1.6,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,1.5,18.85,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,0.95,11.35,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,0.9,11.5,6.0,5.72,0.0
2018,9,26,6,15,204.5,18.5,1.05,12.25,35.5,32.2,0.0
2018,9,26,6,30,356.0,31.0,1.2,13.0,65.0,81.57,43.73
2018,9,26,6,45,300.5,39.0,1.35,13.7,80.0,103.15,68.08
2018,9,26,7,0,245.0,47.0,1.5,14.4,95.0,115.4,83.63
2018,9,26,7,15,147.5,69.0,1.4,15.2,100.5,119.57,92.08
2018,9,26,7,30,50.0,91.0,1.3,16.0,106.0,107.45,84.5
2018,9,26,7,45,117.0,117.0,1.25,16.8,160.0,170.41,136.27
2018,9,26,8,0,184.0,143.0,1.2,17.6,214.0,237.25,190.25
2018,9,26,8,15,355.0,139.5,1.15,18.65,298.5,350.52,279.8
2018,9,26,8,30,526.0,136.0,1.1,19.7,383.0,468.76,369.82
2018,9,26,8,45,504.5,160.0,1.05,20.75,415.5,508.01,396.18
2018,9,26,9,0,483.0,184.0,1.0,21.8,448.0,543.82,419.43
2018,9,26,9,15,540.5,181.0,0.9,22.8,497.0,605.65,461.42
2018,9,26,9,30,598.0,178.0,0.8,23.8,546.0,674.94,506.43
2018,9,26,9,45,620.5,181.0,0.75,24.8,581.0,720.49,533.71
2018,9,26,10,0,643.0,184.0,0.7,25.8,616.0,765.28,559.83
2018,9,26,10,15,640.0,195.0,0.7,26.7,639.5,795.05,575.86
2018,9,26,10,30,637.0,206.0,0.7,27.6,663.0,822.08,589.99
2018,9,26,10,45,707.0,184.0,0.7,28.5,704.0,878.89,622.97
2018,9,26,11,0,777.0,162.0,0.7,29.4,745.0,934.48,653.71
2018,9,26,11,15,832.5,140.5,0.75,30.2,774.0,970.59,673.27
2018,9,26,11,30,888.0,119.0,0.8,31.0,803.0,1000.61,689.27
2018,9,26,11,45,881.5,122.5,0.85,31.8,804.0,1003.46,689.14
2018,9,26,12,0,875.0,126.0,0.9,32.6,805.0,1002.52,687.25
2018,9,26,12,15,895.5,116.5,0.9,33.2,808.0,1009.98,690.09
2018,9,26,12,30,916.0,107.0,0.9,33.8,811.0,1013.37,690.53
2018,9,26,12,45,904.5,110.0,0.9,34.35,796.0,995.8,678.92
2018,9,26,13,0,893.0,113.0,0.9,34.9,781.0,974.75,665.63
2018,9,26,13,15,872.0,117.5,0.9,35.0,755.5,950.99,652.07
2018,9,26,13,30,851.0,122.0,0.9,35.1,730.0,916.63,632.15
2018,9,26,13,45,839.5,119.0,0.95,35.2,699.5,879.84,611.54
2018,9,26,14,0,828.0,116.0,1.0,35.3,669.0,840.49,589.07
2018,9,26,14,15,802.5,115.5,1.0,35.1,629.0,790.21,559.4
2018,9,26,14,30,777.0,115.0,1.0,34.9,589.0,738.86,528.6
2018,9,26,14,45,780.0,108.0,1.0,34.75,557.0,700.62,505.74
2018,9,26,15,0,783.0,101.0,1.0,34.6,525.0,659.63,479.76
2018,9,26,15,15,766.0,96.0,1.0,34.6,481.5,605.39,443.02
2018,9,26,15,30,749.0,91.0,1.0,34.6,438.0,550.63,404.84
2018,9,26,15,45,724.0,86.0,1.3,33.65,391.0,492.54,365.96
2018,9,26,16,0,699.0,81.0,1.6,32.7,344.0,434.11,324.12
2018,9,26,16,15,647.0,74.0,1.65,31.35,290.0,363.36,270.67
2018,9,26,16,30,595.0,67.0,1.7,30.0,236.0,297.43,218.68
2018,9,26,16,45,522.0,58.5,1.75,28.65,184.5,228.75,163.3
2018,9,26,17,0,449.0,50.0,1.8,27.3,133.0,168.29,113.7
2018,9,26,17,15,353.0,40.5,2.0,25.95,93.0,111.26,68.4
2018,9,26,17,30,257.0,31.0,2.2,24.6,53.0,65.91,32.18
2018,9,26,17,45,142.5,18.0,2.4,23.2,28.5,25.37,0.0
2018,9,26,18,0,28.0,5.0,2.6,21.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,2.5,20.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,1.3,11.75,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,1.4,11.8,5.0,4.77,0.0
2018,9,27,6,15,167.0,19.0,1.55,12.35,32.5,29.26,0.0
2018,9,27,6,30,296.0,33.0,1.7,12.9,60.0,75.83,41.18
2018,9,27,6,45,348.0,44.0,1.85,13.45,96.0,117.39,77.86
2018,9,27,7,0,400.0,55.0,2.0,14.0,132.0,165.33,120.05
2018,9,27,7,15,299.0,79.0,1.95,14.75,146.0,182.43,140.87
2018,9,27,7,30,198.0,103.0,1.9,15.5,160.0,183.92,146.15
2018,9,27,7,45,209.0,121.5,1.8,16.25,192.0,220.31,176.96
2018,9,27,8,0,220.0,140.0,1.7,17.0,224.0,257.74,207.54
2018,9,27,8,15,294.5,149.5,1.65,18.0,277.5,320.95,257.91
2018,9,27,8,30,369.0,159.0,1.6,19.0,331.0,399.69,318.77
2018,9,27,8,45,490.5,149.5,1.55,20.05,402.0,487.78,385.48
2018,9,27,9,0,612.0,140.0,1.5,21.1,473.0,590.74,460.46
2018,9,27,9,15,663.0,139.5,1.45,21.95,524.5,656.08,505.14
2018,9,27,9,30,714.0,139.0,1.4,22.8,576.0,723.36,549.61
2018,9,27,9,45,654.0,169.5,1.4,23.65,586.5,735.41,553.82
2018,9,27,10,0,594.0,200.0,1.4,24.5,597.0,740.11,553.04
2018,9,27,10,15,610.5,204.5,1.4,25.25,626.5,778.72,577.06
2018,9,27,10,30,627.0,209.0,1.4,26.0,656.0,815.76,599.21
2018,9,27,10,45,652.0,204.5,1.45,26.8,680.5,849.39,619.38
2018,9,27,11,0,677.0,200.0,1.5,27.6,705.0,881.09,637.63
2018,9,27,11,15,625.0,228.5,1.55,28.1,700.5,871.75,629.61
2018,9,27,11,30,573.0,257.0,1.6,28.6,696.0,854.84,616.37
2018,9,27,11,45,605.5,243.5,1.65,29.15,709.0,879.28,632.17
2018,9,27,12,0,638.0,230.0,1.7,29.7,722.0,898.18,644.02
2018,9,27,12,15,708.0,198.0,1.75,29.9,741.0,930.51,664.78
2018,9,27,12,30,778.0,166.0,1.8,30.1,760.0,957.73,681.93
2018,9,27,12,45,821.0,142.5,1.85,30.35,760.5,958.83,682.6
2018,9,27,13,0,864.0,119.0,1.9,30.6,761.0,960.48,684.04
2018,9,27,13,15,871.5,111.5,1.95,30.55,744.0,934.56,668.94
2018,9,27,13,30,879.0,104.0,2.0,30.5,727.0,912.84,656.75
2018,9,27,13,45,807.0,125.5,2.05,30.45,680.5,856.95,622.23
2018,9,27,14,0,735.0,147.0,2.1,30.4,634.0,798.21,585.48
2018,9,27,14,15,729.5,138.0,2.2,30.1,600.5,757.45,561.09
2018,9,27,14,30,724.0,129.0,2.3,29.8,567.0,714.5,534.53
2018,9,27,14,45,690.5,129.0,2.4,29.45,524.0,659.11,497.85
2018,9,27,15,0,657.0,129.0,2.5,29.1,481.0,604.21,459.97
2018,9,27,15,15,643.0,118.0,2.5,29.1,438.0,550.9,421.58
2018,9,27,15,30,629.0,107.0,2.5,29.1,395.0,497.2,381.79
2018,9,27,15,45,595.0,100.5,2.8,27.6,348.5,437.5,338.8
2018,9,27,16,0,561.0,94.0,3.1,26.1,302.0,380.03,295.33
2018,9,27,16,15,563.5,80.0,3.15,24.85,263.0,332.77,257.06
2018,9,27,16,30,566.0,66.0,3.2,23.6,224.0,284.26,215.74
2018,9,27,16,45,508.5,58.0,3.3,22.4,177.5,222.74,163.5
2018,9,27,17,0,451.0,50.0,3.4,21.2,131.0,167.58,115.93
2018,9,27,17,15,344.0,39.5,3.4,20.15,89.5,107.71,67.34
2018,9,27,17,30,237.0,29.0,3.4,19.1,48.0,60.44,28.35
2018,9,27,17,45,128.0,15.5,3.4,18.05,25.0,21.83,0.0
2018,9,27,18,0,19.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,3.4,16.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,5,45,2.5,0.5,2.25,12.05,0.5,0.0,0.0
2018,9,28,6,0,5.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,9,28,6,15,2.5,8.0,2.35,12.45,8.0,7.79,0.0
2018,9,28,6,30,0.0,15.0,2.4,12.8,15.0,13.9,5.03
2018,9,28,6,45,0.0,21.0,2.5,13.1,21.0,19.47,10.68
2018,9,28,7,0,0.0,27.0,2.6,13.4,27.0,25.04,15.72
2018,9,28,7,15,0.0,27.0,2.6,13.75,27.0,25.04,15.87
2018,9,28,7,30,0.0,27.0,2.6,14.1,27.0,25.04,15.89
2018,9,28,7,45,0.0,25.5,2.6,14.5,25.5,23.65,14.66
2018,9,28,8,0,0.0,24.0,2.6,14.9,24.0,22.27,13.41
2018,9,28,8,15,0.0,54.5,2.6,15.4,54.5,50.67,37.39
2018,9,28,8,30,0.0,85.0,2.6,15.9,85.0,79.23,61.09
2018,9,28,8,45,5.5,127.0,2.6,16.35,130.0,123.49,97.46
2018,9,28,9,0,11.0,169.0,2.6,16.8,175.0,169.02,134.14
2018,9,28,9,15,14.5,187.5,2.65,17.4,196.0,190.33,150.65
2018,9,28,9,30,18.0,206.0,2.7,18.0,217.0,212.0,167.28
2018,9,28,9,45,15.0,210.5,2.8,18.6,220.0,214.47,168.4
2018,9,28,10,0,12.0,215.0,2.9,19.2,223.0,216.74,169.41
2018,9,28,10,15,16.5,231.5,2.95,19.65,243.0,237.55,185.31
2018,9,28,10,30,21.0,248.0,3.0,20.1,263.0,258.64,201.27
2018,9,28,10,45,62.5,296.0,3.1,20.6,342.0,359.87,279.7
2018,9,28,11,0,104.0,344.0,3.2,21.1,421.0,452.88,349.64
2018,9,28,11,15,98.5,346.5,3.3,21.3,420.5,451.76,347.88
2018,9,28,11,30,93.0,349.0,3.4,21.5,420.0,450.15,346.21
2018,9,28,11,45,354.5,281.5,3.5,21.75,553.5,658.04,506.98
2018,9,28,12,0,616.0,214.0,3.6,22.0,687.0,859.07,654.21
2018,9,28,12,15,764.5,155.5,3.6,22.1,739.0,931.69,702.56
2018,9,28,12,30,913.0,97.0,3.6,22.2,791.0,996.15,745.6
2018,9,28,12,45,907.0,98.5,3.65,22.25,778.0,982.1,736.21
2018,9,28,13,0,901.0,100.0,3.7,22.3,765.0,964.45,725.13
2018,9,28,13,15,896.0,98.5,3.75,22.25,745.0,940.88,710.37
2018,9,28,13,30,891.0,97.0,3.8,22.2,725.0,913.95,693.35
2018,9,28,13,45,883.5,95.5,3.85,22.1,697.5,881.63,672.68
2018,9,28,14,0,876.0,94.0,3.9,22.0,670.0,846.4,649.86
2018,9,28,14,15,865.0,92.0,3.95,21.75,636.0,805.08,622.89
2018,9,28,14,30,854.0,90.0,4.0,21.5,602.0,766.48,597.58
2018,9,28,14,45,839.0,87.0,4.1,21.2,562.0,716.4,563.79
2018,9,28,15,0,824.0,84.0,4.2,20.9,522.0,664.93,528.04
2018,9,28,15,15,802.0,81.0,4.2,20.9,476.5,607.92,484.61
2018,9,28,15,30,780.0,78.0,4.2,20.9,431.0,550.79,439.91
2018,9,28,15,45,752.0,74.0,4.2,19.85,383.0,489.59,392.31
2018,9,28,16,0,724.0,70.0,4.2,18.8,335.0,429.6,343.73
2018,9,28,16,15,684.0,64.5,4.1,18.05,285.0,364.54,288.83
2018,9,28,16,30,644.0,59.0,4.0,17.3,235.0,303.42,235.37
2018,9,28,16,45,578.5,52.5,3.95,16.6,185.5,236.68,176.63
2018,9,28,17,0,513.0,46.0,3.9,15.9,136.0,177.14,123.72
2018,9,28,17,15,403.0,37.0,3.7,15.3,93.0,114.77,71.6
2018,9,28,17,30,293.0,28.0,3.5,14.7,50.0,64.74,27.85
2018,9,28,17,45,156.5,15.5,3.25,14.1,26.0,23.01,0.0
2018,9,28,18,0,20.0,3.0,3.0,13.5,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.85,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,29,5,45,23.5,3.0,1.2,10.65,2.5,0.0,0.0
2018,9,29,6,0,47.0,6.0,1.2,10.8,5.0,0.0,0.0
2018,9,29,6,15,164.5,17.0,1.5,11.7,28.5,27.22,0.0
2018,9,29,6,30,282.0,28.0,1.8,12.6,52.0,69.4,35.53
2018,9,29,6,45,326.0,41.0,2.1,13.45,87.5,110.5,72.84
2018,9,29,7,0,370.0,54.0,2.4,14.3,123.0,156.95,113.89
2018,9,29,7,15,352.0,71.5,2.35,14.9,153.0,191.65,147.26
2018,9,29,7,30,334.0,89.0,2.3,15.5,183.0,225.61,178.73
2018,9,29,7,45,238.0,119.5,2.3,16.15,193.0,231.19,185.95
2018,9,29,8,0,142.0,150.0,2.3,16.8,203.0,224.9,181.39
2018,9,29,8,15,209.0,165.0,2.2,17.35,255.0,284.89,230.07
2018,9,29,8,30,276.0,180.0,2.1,17.9,307.0,359.09,288.72
2018,9,29,8,45,316.0,195.0,2.0,18.4,354.0,415.37,331.79
2018,9,29,9,0,356.0,210.0,1.9,18.9,401.0,474.69,376.09
