Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,15,504.0,181.5,1.95,19.4,474.0,579.21,455.54
2018,9,29,9,30,652.0,153.0,2.0,19.9,547.0,689.9,536.8
2018,9,29,9,45,708.5,143.5,2.0,20.35,593.5,750.87,577.83
2018,9,29,10,0,765.0,134.0,2.0,20.8,640.0,812.73,618.21
2018,9,29,10,15,707.5,163.0,2.1,21.2,645.5,818.57,620.53
2018,9,29,10,30,650.0,192.0,2.2,21.6,651.0,817.68,618.86
2018,9,29,10,45,747.5,157.5,2.3,22.0,699.0,885.19,663.98
2018,9,29,11,0,845.0,123.0,2.4,22.4,747.0,947.98,704.59
2018,9,29,11,15,817.5,137.5,2.45,22.6,748.5,950.05,704.77
2018,9,29,11,30,790.0,152.0,2.5,22.8,750.0,947.7,702.76
2018,9,29,11,45,516.5,246.5,2.6,23.05,638.0,790.96,594.28
2018,9,29,12,0,243.0,341.0,2.7,23.3,526.0,616.27,465.13
2018,9,29,12,15,157.5,317.5,2.8,23.45,437.0,492.41,375.25
2018,9,29,12,30,72.0,294.0,2.9,23.6,348.0,369.44,282.56
2018,9,29,12,45,200.0,274.5,2.95,23.7,422.0,495.73,381.02
2018,9,29,13,0,328.0,255.0,3.0,23.8,496.0,590.45,453.27
2018,9,29,13,15,616.0,172.5,3.1,23.75,609.0,776.79,592.43
2018,9,29,13,30,904.0,90.0,3.2,23.7,722.0,915.79,688.44
2018,9,29,13,45,896.5,88.0,3.25,23.7,694.5,882.5,665.89
2018,9,29,14,0,889.0,86.0,3.3,23.7,667.0,846.26,642.58
2018,9,29,14,15,877.0,85.0,3.35,23.5,632.5,804.8,615.9
2018,9,29,14,30,865.0,84.0,3.4,23.3,598.0,761.13,587.32
2018,9,29,14,45,849.5,81.5,3.45,23.1,557.5,711.3,553.85
2018,9,29,15,0,834.0,79.0,3.5,22.9,517.0,663.99,521.47
2018,9,29,15,15,781.0,83.0,3.5,22.9,465.0,594.84,469.23
2018,9,29,15,30,728.0,87.0,3.5,22.9,413.0,529.62,418.71
2018,9,29,15,45,673.0,84.0,3.55,22.15,358.5,457.83,363.18
2018,9,29,16,0,618.0,81.0,3.6,21.4,304.0,390.31,309.13
2018,9,29,16,15,478.0,81.0,3.5,20.8,238.0,295.24,231.98
2018,9,29,16,30,338.0,81.0,3.4,20.2,172.0,212.78,164.43
2018,9,29,16,45,385.0,64.5,3.35,19.65,146.5,187.85,139.62
2018,9,29,17,0,432.0,48.0,3.3,19.1,121.0,158.64,109.6
2018,9,29,17,15,331.0,37.0,3.05,18.4,81.5,101.15,62.31
2018,9,29,17,30,230.0,26.0,2.8,17.7,42.0,54.53,20.27
2018,9,29,17,45,124.5,14.5,2.6,17.0,22.0,20.06,0.0
2018,9,29,18,0,19.0,3.0,2.4,16.3,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.2,15.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,5,45,15.0,2.5,0.45,13.35,2.0,0.0,0.0
2018,9,30,6,0,30.0,5.0,0.4,13.5,4.0,0.0,0.0
2018,9,30,6,15,151.5,17.5,0.4,13.95,28.5,26.84,0.0
2018,9,30,6,30,273.0,30.0,0.4,14.4,53.0,69.89,35.1
2018,9,30,6,45,368.0,40.0,0.45,14.85,94.0,117.67,76.22
2018,9,30,7,0,463.0,50.0,0.5,15.3,135.0,176.61,125.58
2018,9,30,7,15,485.5,62.0,0.45,15.85,175.5,226.1,169.93
2018,9,30,7,30,508.0,74.0,0.4,16.4,216.0,277.77,214.87
2018,9,30,7,45,613.0,73.5,0.4,17.0,278.0,353.8,276.62
2018,9,30,8,0,718.0,73.0,0.4,17.6,340.0,439.38,343.74
2018,9,30,8,15,749.0,76.5,0.35,18.25,388.0,500.01,389.49
2018,9,30,8,30,780.0,80.0,0.3,18.9,436.0,562.07,434.38
2018,9,30,8,45,802.5,83.0,0.3,19.5,481.0,619.15,474.41
2018,9,30,9,0,825.0,86.0,0.3,20.1,526.0,676.07,512.83
2018,9,30,9,15,814.5,96.0,0.3,20.65,557.5,716.15,536.9
2018,9,30,9,30,804.0,106.0,0.3,21.2,589.0,752.7,558.39
2018,9,30,9,45,723.5,141.5,0.3,21.7,594.5,760.4,560.69
2018,9,30,10,0,643.0,177.0,0.3,22.2,600.0,756.45,555.63
2018,9,30,10,15,694.0,166.0,0.45,22.6,639.0,809.53,591.37
2018,9,30,10,30,745.0,155.0,0.6,23.0,678.0,862.18,625.52
2018,9,30,10,45,728.0,166.5,0.8,23.4,689.0,876.56,635.88
2018,9,30,11,0,711.0,178.0,1.0,23.8,700.0,887.17,644.27
2018,9,30,11,15,721.0,178.0,1.1,24.1,714.0,907.21,657.37
2018,9,30,11,30,731.0,178.0,1.2,24.4,728.0,924.32,668.53
2018,9,30,11,45,777.0,156.0,1.35,24.75,743.0,942.95,681.36
2018,9,30,12,0,823.0,134.0,1.5,25.1,758.0,964.66,696.14
2018,9,30,12,15,774.0,152.5,1.6,25.2,736.5,935.19,678.22
2018,9,30,12,30,725.0,171.0,1.7,25.3,715.0,908.67,662.62
2018,9,30,12,45,721.0,172.0,1.75,25.4,705.5,897.47,656.3
2018,9,30,13,0,717.0,173.0,1.8,25.5,696.0,883.22,647.89
2018,9,30,13,15,569.5,221.5,1.9,25.25,629.5,780.99,580.57
2018,9,30,13,30,422.0,270.0,2.0,25.0,563.0,687.62,515.35
2018,9,30,13,45,289.0,283.0,2.05,24.75,480.0,562.73,426.51
2018,9,30,14,0,156.0,296.0,2.1,24.5,397.0,445.06,339.67
2018,9,30,14,15,107.0,267.0,2.2,24.15,334.5,357.75,275.6
2018,9,30,14,30,58.0,238.0,2.3,23.8,272.0,285.21,220.61
2018,9,30,14,45,130.5,227.5,2.35,23.45,297.5,333.29,260.32
2018,9,30,15,0,203.0,217.0,2.4,23.1,323.0,364.98,286.59
2018,9,30,15,15,141.5,195.0,2.4,23.1,265.5,292.88,230.23
2018,9,30,15,30,80.0,173.0,2.4,23.1,208.0,219.64,172.49
2018,9,30,15,45,80.5,158.0,2.6,22.4,190.0,200.45,158.08
2018,9,30,16,0,81.0,143.0,2.8,21.7,172.0,181.17,143.01
2018,9,30,16,15,60.5,120.5,2.75,21.2,140.5,145.03,113.73
2018,9,30,16,30,40.0,98.0,2.7,20.7,109.0,111.31,86.12
2018,9,30,16,45,26.0,77.5,2.7,20.2,84.0,84.15,63.58
2018,9,30,17,0,12.0,57.0,2.7,19.7,59.0,57.14,41.05
2018,9,30,17,15,6.0,38.0,2.5,19.15,39.0,37.07,23.86
2018,9,30,17,30,0.0,19.0,2.3,18.6,19.0,17.67,3.47
2018,9,30,17,45,0.0,9.5,2.15,18.05,9.5,9.05,0.0
2018,9,30,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,13.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.0,0.8,13.5,10.0,9.53,0.0
2018,10,1,6,30,0.0,19.0,0.8,13.9,19.0,17.64,7.0
2018,10,1,6,45,0.0,33.5,0.85,14.3,33.5,31.26,20.33
2018,10,1,7,0,0.0,48.0,0.9,14.7,48.0,45.02,32.46
2018,10,1,7,15,1.0,66.0,0.85,15.35,66.5,62.6,47.54
2018,10,1,7,30,2.0,84.0,0.8,16.0,85.0,80.37,62.48
2018,10,1,7,45,6.0,103.5,0.8,16.65,106.0,101.12,79.57
2018,10,1,8,0,10.0,123.0,0.8,17.3,127.0,122.4,96.75
2018,10,1,8,15,9.5,130.0,0.85,18.2,134.0,129.08,101.6
2018,10,1,8,30,9.0,137.0,0.9,19.1,141.0,135.79,106.39
2018,10,1,8,45,9.0,154.0,0.95,19.95,158.5,152.85,119.41
2018,10,1,9,0,9.0,171.0,1.0,20.8,176.0,169.98,132.22
2018,10,1,9,15,11.5,185.5,1.05,21.35,192.0,186.46,144.58
2018,10,1,9,30,14.0,200.0,1.1,21.9,208.0,203.18,157.0
2018,10,1,9,45,34.0,236.0,1.1,22.5,257.5,266.17,205.16
2018,10,1,10,0,54.0,272.0,1.1,23.1,307.0,323.02,247.3
2018,10,1,10,15,70.0,287.5,1.1,23.6,335.0,355.29,270.52
2018,10,1,10,30,86.0,303.0,1.1,24.1,363.0,388.31,294.09
2018,10,1,10,45,164.0,323.5,1.1,24.6,442.0,497.54,373.61
2018,10,1,11,0,242.0,344.0,1.1,25.1,521.0,596.71,442.79
2018,10,1,11,15,378.5,300.5,1.2,25.4,582.0,695.48,513.27
2018,10,1,11,30,515.0,257.0,1.3,25.7,643.0,796.75,583.49
2018,10,1,11,45,589.5,222.5,1.35,26.0,666.0,838.93,611.93
2018,10,1,12,0,664.0,188.0,1.4,26.3,689.0,874.88,635.44
2018,10,1,12,15,461.0,257.5,1.55,26.4,604.0,747.45,548.82
2018,10,1,12,30,258.0,327.0,1.7,26.5,519.0,612.31,453.17
2018,10,1,12,45,177.0,325.0,1.85,26.6,456.0,516.31,385.72
2018,10,1,13,0,96.0,323.0,2.0,26.7,393.0,422.4,317.14
2018,10,1,13,15,120.5,320.5,2.1,26.65,405.5,453.24,341.23
2018,10,1,13,30,145.0,318.0,2.2,26.6,418.0,469.23,354.03
2018,10,1,13,45,220.0,294.5,2.35,26.6,439.5,503.6,381.98
2018,10,1,14,0,295.0,271.0,2.5,26.6,461.0,544.46,414.06
2018,10,1,14,15,339.0,247.5,2.5,26.25,454.5,542.63,414.81
2018,10,1,14,30,383.0,224.0,2.5,25.9,448.0,536.54,412.54
2018,10,1,14,45,354.0,211.0,2.5,25.6,407.0,484.98,375.21
2018,10,1,15,0,325.0,198.0,2.5,25.3,366.0,434.87,338.46
2018,10,1,15,15,400.5,166.0,2.5,25.3,354.0,439.98,343.63
2018,10,1,15,30,476.0,134.0,2.5,25.3,342.0,427.67,334.7
2018,10,1,15,45,449.0,119.0,2.4,24.45,297.0,371.09,291.17
2018,10,1,16,0,422.0,104.0,2.3,23.6,252.0,316.48,248.0
2018,10,1,16,15,456.5,86.5,2.25,23.0,223.5,286.7,222.31
2018,10,1,16,30,491.0,69.0,2.2,22.4,195.0,254.95,193.09
2018,10,1,16,45,423.5,58.0,2.1,21.85,149.5,192.48,140.08
2018,10,1,17,0,356.0,47.0,2.0,21.3,104.0,137.79,93.66
2018,10,1,17,15,272.5,35.0,1.85,20.7,69.0,87.58,52.45
2018,10,1,17,30,189.0,23.0,1.7,20.1,34.0,44.73,7.81
2018,10,1,17,45,94.5,11.5,1.5,19.55,17.0,15.25,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.5,15.6,1.0,0.0,0.0
2018,10,2,6,15,20.0,13.0,0.5,15.8,14.5,13.73,0.0
2018,10,2,6,30,37.0,25.0,0.5,16.0,28.0,30.17,13.76
2018,10,2,6,45,63.5,45.0,0.55,16.2,54.5,58.68,39.97
2018,10,2,7,0,90.0,65.0,0.6,16.4,81.0,89.96,66.52
2018,10,2,7,15,119.5,85.0,0.65,16.95,113.5,125.44,96.52
2018,10,2,7,30,149.0,105.0,0.7,17.5,146.0,164.46,129.25
2018,10,2,7,45,172.5,120.5,0.75,18.05,177.0,199.39,158.27
2018,10,2,8,0,196.0,136.0,0.8,18.6,208.0,242.86,193.47
2018,10,2,8,15,194.5,153.0,0.85,19.4,232.5,264.66,210.55
2018,10,2,8,30,193.0,170.0,0.9,20.2,257.0,292.01,231.4
2018,10,2,8,45,274.0,183.0,0.95,20.95,320.0,375.76,295.8
2018,10,2,9,0,355.0,196.0,1.0,21.7,383.0,458.99,357.66
2018,10,2,9,15,378.0,205.5,1.1,22.35,418.0,502.21,388.36
2018,10,2,9,30,401.0,215.0,1.2,23.0,453.0,557.12,426.94
2018,10,2,9,45,437.0,220.5,1.3,23.65,493.0,608.43,462.6
2018,10,2,10,0,473.0,226.0,1.4,24.3,533.0,660.61,498.24
2018,10,2,10,15,445.5,236.5,1.45,24.8,535.0,663.31,497.93
2018,10,2,10,30,418.0,247.0,1.5,25.3,537.0,662.71,495.77
2018,10,2,10,45,505.5,229.5,1.5,25.75,589.5,734.12,545.35
2018,10,2,11,0,593.0,212.0,1.5,26.2,642.0,811.65,596.96
2018,10,2,11,15,733.0,157.5,1.5,26.55,697.5,893.84,649.34
2018,10,2,11,30,873.0,103.0,1.5,26.9,753.0,961.01,690.13
2018,10,2,11,45,720.5,175.0,1.45,27.2,713.0,913.11,657.21
2018,10,2,12,0,568.0,247.0,1.4,27.5,673.0,840.21,607.62
2018,10,2,12,15,365.0,258.5,1.35,27.7,531.5,655.48,481.11
2018,10,2,12,30,162.0,270.0,1.3,27.9,390.0,443.11,329.87
2018,10,2,12,45,290.0,246.5,1.2,28.05,457.0,549.33,409.26
2018,10,2,13,0,418.0,223.0,1.1,28.2,524.0,651.71,480.78
2018,10,2,13,15,465.5,228.5,1.15,28.25,554.5,692.02,508.23
2018,10,2,13,30,513.0,234.0,1.2,28.3,585.0,728.18,533.31
2018,10,2,13,45,501.5,227.5,1.25,28.3,559.5,696.02,512.29
2018,10,2,14,0,490.0,221.0,1.3,28.3,534.0,662.54,490.75
2018,10,2,14,15,434.0,221.0,1.5,28.1,487.0,599.61,448.97
2018,10,2,14,30,378.0,221.0,1.7,27.9,440.0,528.79,400.48
2018,10,2,14,45,350.5,206.5,1.9,27.7,398.5,476.93,364.66
2018,10,2,15,0,323.0,192.0,2.1,27.5,357.0,426.41,328.57
2018,10,2,15,15,399.5,160.5,2.1,27.5,346.0,432.65,334.51
2018,10,2,15,30,476.0,129.0,2.1,27.5,335.0,421.17,326.23
2018,10,2,15,45,524.0,107.0,2.45,26.65,308.5,399.74,310.76
2018,10,2,16,0,572.0,85.0,2.8,25.8,282.0,368.38,285.98
2018,10,2,16,15,542.5,74.0,2.9,25.1,237.0,310.48,238.53
2018,10,2,16,30,513.0,63.0,3.0,24.4,192.0,255.1,191.52
2018,10,2,16,45,431.5,55.0,3.15,23.65,146.5,190.62,137.44
2018,10,2,17,0,350.0,47.0,3.3,22.9,101.0,135.47,91.27
2018,10,2,17,15,237.5,34.0,3.3,22.1,64.5,79.2,46.54
2018,10,2,17,30,125.0,21.0,3.3,21.3,28.0,35.34,0.0
2018,10,2,17,45,62.5,10.5,3.3,20.5,14.0,12.71,0.0
2018,10,2,18,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,3,5,45,10.5,1.5,0.45,15.85,1.0,0.0,0.0
2018,10,3,6,0,21.0,3.0,0.4,15.9,2.0,0.0,0.0
2018,10,3,6,15,80.0,11.5,0.45,16.2,16.0,16.34,0.0
2018,10,3,6,30,139.0,20.0,0.5,16.5,30.0,41.1,16.54
2018,10,3,6,45,257.5,30.5,0.5,16.8,68.0,87.21,55.13
2018,10,3,7,0,376.0,41.0,0.5,17.1,106.0,145.48,102.24
2018,10,3,7,15,242.0,56.5,0.65,17.4,103.5,141.6,106.65
2018,10,3,7,30,108.0,72.0,0.8,17.7,101.0,113.98,88.44
2018,10,3,7,45,166.0,93.0,0.95,18.05,148.0,172.24,136.87
2018,10,3,8,0,224.0,114.0,1.1,18.4,195.0,232.78,186.44
2018,10,3,8,15,266.0,130.5,1.25,18.85,239.5,285.82,229.22
2018,10,3,8,30,308.0,147.0,1.4,19.3,284.0,342.78,274.28
2018,10,3,8,45,276.0,161.5,1.55,19.7,294.0,353.65,282.1
2018,10,3,9,0,244.0,176.0,1.7,20.1,304.0,360.79,286.82
2018,10,3,9,15,505.5,140.0,1.75,20.65,430.0,539.85,425.82
2018,10,3,9,30,767.0,104.0,1.8,21.2,556.0,720.2,556.1
2018,10,3,9,45,543.5,178.0,1.85,21.75,507.5,647.9,499.23
2018,10,3,10,0,320.0,252.0,1.9,22.3,459.0,548.24,421.62
2018,10,3,10,15,520.5,203.0,2.0,22.8,555.0,691.66,528.76
2018,10,3,10,30,721.0,154.0,2.1,23.3,651.0,837.38,629.28
2018,10,3,10,45,636.5,194.0,2.15,23.8,641.5,820.31,614.79
2018,10,3,11,0,552.0,234.0,2.2,24.3,632.0,791.87,592.35
2018,10,3,11,15,588.0,222.0,2.25,24.5,652.0,825.59,615.96
2018,10,3,11,30,624.0,210.0,2.3,24.7,672.0,853.63,635.15
2018,10,3,11,45,493.5,261.0,2.4,24.9,627.0,782.33,583.26
2018,10,3,12,0,363.0,312.0,2.5,25.1,582.0,699.56,523.36
2018,10,3,12,15,554.5,233.0,2.55,24.95,643.0,809.08,605.61
2018,10,3,12,30,746.0,154.0,2.6,24.8,704.0,905.7,672.5
2018,10,3,12,45,805.0,127.5,2.7,24.65,711.5,918.02,681.44
2018,10,3,13,0,864.0,101.0,2.8,24.5,719.0,922.22,685.87
2018,10,3,13,15,832.0,110.0,2.8,24.2,691.0,893.79,668.2
2018,10,3,13,30,800.0,119.0,2.8,23.9,663.0,855.67,644.13
2018,10,3,13,45,651.0,162.5,2.85,23.55,593.5,757.69,578.55
2018,10,3,14,0,502.0,206.0,2.9,23.2,524.0,655.21,505.09
2018,10,3,14,15,653.5,148.5,2.9,22.95,539.0,699.01,541.69
2018,10,3,14,30,805.0,91.0,2.9,22.7,554.0,720.37,558.74
2018,10,3,14,45,685.5,107.0,2.85,22.45,481.5,621.23,487.35
2018,10,3,15,0,566.0,123.0,2.8,22.2,409.0,527.48,416.77
2018,10,3,15,15,291.5,125.5,2.8,22.2,272.0,327.0,260.56
2018,10,3,15,30,17.0,128.0,2.8,22.2,135.0,131.53,102.09
2018,10,3,15,45,74.0,127.5,2.65,21.75,153.5,164.61,130.04
2018,10,3,16,0,131.0,127.0,2.5,21.3,172.0,192.62,152.55
2018,10,3,16,15,153.0,109.5,2.35,20.95,153.5,175.66,137.87
2018,10,3,16,30,175.0,92.0,2.2,20.6,135.0,160.25,123.55
2018,10,3,16,45,135.0,73.0,2.05,20.25,101.5,117.8,87.84
2018,10,3,17,0,95.0,54.0,1.9,19.9,68.0,77.42,54.21
2018,10,3,17,15,65.5,35.5,1.65,19.35,43.5,47.72,28.93
2018,10,3,17,30,36.0,17.0,1.4,18.8,19.0,20.31,0.0
2018,10,3,17,45,18.0,8.5,1.15,18.25,9.5,8.84,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.2,14.05,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.3,14.2,1.0,0.0,0.0
2018,10,4,6,15,24.5,4.5,1.55,14.45,6.0,5.94,0.0
2018,10,4,6,30,41.0,8.0,1.8,14.7,11.0,14.87,2.27
2018,10,4,6,45,50.0,11.5,2.0,15.0,18.0,23.85,11.98
2018,10,4,7,0,59.0,15.0,2.2,15.3,25.0,33.25,20.48
2018,10,4,7,15,61.0,22.5,2.3,15.6,36.0,43.43,29.92
2018,10,4,7,30,63.0,30.0,2.4,15.9,47.0,55.93,41.24
2018,10,4,7,45,34.0,59.0,2.45,16.15,68.5,71.08,54.66
2018,10,4,8,0,5.0,88.0,2.5,16.4,90.0,85.17,66.41
2018,10,4,8,15,4.0,102.5,2.6,16.85,104.0,98.85,77.51
2018,10,4,8,30,3.0,117.0,2.7,17.3,118.0,112.48,88.39
2018,10,4,8,45,8.5,143.0,2.75,17.7,147.0,141.75,112.07
2018,10,4,9,0,14.0,169.0,2.8,18.1,176.0,171.74,135.98
2018,10,4,9,15,23.5,197.0,2.85,18.45,210.0,207.36,164.22
2018,10,4,9,30,33.0,225.0,2.9,18.8,244.0,253.38,200.25
2018,10,4,9,45,34.5,239.0,2.95,19.15,260.0,270.61,213.03
2018,10,4,10,0,36.0,253.0,3.0,19.5,276.0,287.94,225.86
2018,10,4,10,15,37.0,263.5,3.1,19.7,288.0,301.07,235.55
2018,10,4,10,30,38.0,274.0,3.2,19.9,300.0,314.19,245.22
2018,10,4,10,45,52.0,292.0,3.25,20.1,328.5,347.47,270.74
2018,10,4,11,0,66.0,310.0,3.3,20.3,357.0,381.24,296.36
2018,10,4,11,15,58.0,297.5,3.35,20.45,339.5,360.59,280.08
2018,10,4,11,30,50.0,285.0,3.4,20.6,322.0,339.67,263.77
2018,10,4,11,45,79.5,306.0,3.5,20.75,365.0,391.41,304.03
2018,10,4,12,0,109.0,327.0,3.6,20.9,408.0,457.38,354.11
2018,10,4,12,15,337.0,277.5,3.65,20.95,525.0,634.41,492.16
2018,10,4,12,30,565.0,228.0,3.7,21.0,642.0,808.29,621.72
2018,10,4,12,45,693.5,173.5,3.75,21.05,672.5,867.98,664.34
2018,10,4,13,0,822.0,119.0,3.8,21.1,703.0,909.69,693.63
2018,10,4,13,15,661.0,175.5,3.8,20.95,636.5,814.86,627.9
2018,10,4,13,30,500.0,232.0,3.8,20.8,570.0,712.62,553.03
2018,10,4,13,45,584.5,193.5,3.8,20.65,572.5,732.48,571.14
2018,10,4,14,0,669.0,155.0,3.8,20.5,575.0,741.38,580.12
2018,10,4,14,15,739.5,123.5,3.8,20.25,564.0,737.52,578.98
2018,10,4,14,30,810.0,92.0,3.8,20.0,553.0,723.27,570.43
2018,10,4,14,45,796.0,88.0,3.75,19.8,514.0,674.52,536.11
2018,10,4,15,0,782.0,84.0,3.7,19.6,475.0,624.47,499.28
2018,10,4,15,15,757.0,80.5,3.7,19.6,430.5,567.16,455.04
2018,10,4,15,30,732.0,77.0,3.7,19.6,386.0,510.19,409.83
2018,10,4,15,45,702.0,72.5,3.55,19.0,339.5,450.23,361.54
2018,10,4,16,0,672.0,68.0,3.4,18.4,293.0,392.84,313.64
2018,10,4,16,15,628.5,62.0,3.3,17.9,245.0,329.32,259.31
2018,10,4,16,30,585.0,56.0,3.2,17.4,197.0,269.72,206.7
2018,10,4,16,45,510.0,48.5,3.1,16.95,150.5,203.87,148.95
2018,10,4,17,0,435.0,41.0,3.0,16.5,104.0,146.53,98.72
2018,10,4,17,15,298.5,30.5,2.85,15.95,65.5,85.3,48.49
2018,10,4,17,30,162.0,20.0,2.7,15.4,27.0,36.86,0.0
2018,10,4,17,45,81.0,10.0,2.55,14.9,13.5,9.53,0.0
2018,10,4,18,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,9.6,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,9.7,2.0,0.0,0.0
2018,10,5,6,15,151.0,14.0,1.3,10.45,23.0,23.53,0.0
2018,10,5,6,30,282.0,25.0,1.5,11.2,44.0,65.09,23.61
2018,10,5,6,45,408.0,33.5,1.75,12.0,87.5,119.23,75.84
2018,10,5,7,0,534.0,42.0,2.0,12.8,131.0,186.49,132.63
2018,10,5,7,15,606.0,47.0,1.9,13.25,180.5,247.32,187.22
2018,10,5,7,30,678.0,52.0,1.8,13.7,230.0,316.74,248.45
2018,10,5,7,45,719.0,56.0,1.75,14.15,280.0,378.99,302.88
2018,10,5,8,0,760.0,60.0,1.7,14.6,330.0,444.45,357.85
2018,10,5,8,15,788.5,63.0,1.65,15.1,377.5,504.87,406.7
2018,10,5,8,30,817.0,66.0,1.6,15.6,425.0,566.35,454.35
2018,10,5,8,45,837.0,68.5,1.55,16.1,469.0,618.92,493.57
2018,10,5,9,0,857.0,71.0,1.5,16.6,513.0,674.13,532.5
2018,10,5,9,15,778.0,101.0,1.55,17.3,525.5,692.22,542.63
2018,10,5,9,30,699.0,131.0,1.6,18.0,538.0,699.63,545.45
2018,10,5,9,45,630.5,164.0,1.6,18.65,546.5,707.29,547.62
2018,10,5,10,0,562.0,197.0,1.6,19.3,555.0,702.7,540.83
2018,10,5,10,15,738.0,139.5,1.6,20.05,630.0,814.95,618.27
2018,10,5,10,30,914.0,82.0,1.6,20.8,705.0,915.24,681.78
2018,10,5,10,45,917.0,83.5,1.6,21.5,723.0,939.42,693.88
2018,10,5,11,0,920.0,85.0,1.6,22.2,741.0,960.04,704.5
2018,10,5,11,15,921.0,86.5,1.6,22.6,751.5,975.12,712.41
2018,10,5,11,30,922.0,88.0,1.6,23.0,762.0,986.41,718.03
2018,10,5,11,45,842.5,123.5,1.6,23.35,741.5,963.76,702.21
2018,10,5,12,0,763.0,159.0,1.6,23.7,721.0,933.27,681.82
2018,10,5,12,15,594.5,215.0,1.7,23.7,651.0,830.89,615.48
2018,10,5,12,30,426.0,271.0,1.8,23.7,581.0,722.6,539.83
2018,10,5,12,45,639.5,191.0,1.85,23.7,647.0,835.18,623.15
2018,10,5,13,0,853.0,111.0,1.9,23.7,713.0,927.42,684.38
2018,10,5,13,15,838.5,112.0,2.05,23.8,689.5,898.33,666.2
2018,10,5,13,30,824.0,113.0,2.2,23.9,666.0,866.45,647.16
2018,10,5,13,45,751.0,132.5,2.4,24.0,620.5,806.47,608.93
2018,10,5,14,0,678.0,152.0,2.6,24.1,575.0,743.96,568.05
2018,10,5,14,15,766.0,115.0,2.7,23.85,567.5,744.02,570.85
2018,10,5,14,30,854.0,78.0,2.8,23.6,560.0,733.23,565.58
2018,10,5,14,45,835.5,76.5,2.85,23.35,519.5,682.88,531.64
2018,10,5,15,0,817.0,75.0,2.9,23.1,479.0,635.38,498.51
2018,10,5,15,15,793.5,72.0,2.9,23.1,434.5,578.03,455.24
2018,10,5,15,30,770.0,69.0,2.9,23.1,390.0,520.79,410.79
2018,10,5,15,45,736.0,65.5,3.0,22.5,341.5,458.06,361.75
2018,10,5,16,0,702.0,62.0,3.1,21.9,293.0,397.27,312.26
2018,10,5,16,15,650.5,57.0,2.95,21.25,243.5,330.16,255.88
2018,10,5,16,30,599.0,52.0,2.8,20.6,194.0,268.62,202.47
2018,10,5,16,45,459.0,48.5,2.7,19.95,141.5,188.26,135.6
2018,10,5,17,0,319.0,45.0,2.6,19.3,89.0,122.85,82.41
2018,10,5,17,15,229.5,31.0,2.55,18.65,56.0,73.56,40.69
2018,10,5,17,30,140.0,17.0,2.5,18.0,23.0,29.52,0.0
2018,10,5,17,45,70.0,8.5,2.5,17.35,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,6,6,15,149.0,11.5,1.35,11.75,21.0,21.02,0.0
2018,10,6,6,30,298.0,23.0,1.6,12.5,42.0,64.98,19.96
2018,10,6,6,45,428.5,30.5,1.9,13.2,85.5,120.09,75.07
2018,10,6,7,0,559.0,38.0,2.2,13.9,129.0,187.73,132.17
2018,10,6,7,15,627.5,42.0,2.25,14.75,178.0,248.6,186.83
2018,10,6,7,30,696.0,46.0,2.3,15.6,227.0,316.67,246.93
2018,10,6,7,45,643.5,63.0,2.4,16.4,257.5,354.83,282.83
2018,10,6,8,0,591.0,80.0,2.5,17.2,288.0,385.29,310.18
2018,10,6,8,15,717.0,69.0,2.65,17.9,356.5,472.68,381.07
2018,10,6,8,30,843.0,58.0,2.8,18.6,425.0,568.76,456.65
2018,10,6,8,45,864.0,60.0,2.95,19.3,470.0,625.68,499.91
2018,10,6,9,0,885.0,62.0,3.1,20.0,515.0,682.12,540.59
2018,10,6,9,15,886.5,68.5,3.2,20.45,551.5,728.83,572.46
2018,10,6,9,30,888.0,75.0,3.3,20.9,588.0,772.78,601.95
2018,10,6,9,45,906.5,75.0,3.45,21.35,624.5,819.96,633.65
2018,10,6,10,0,925.0,75.0,3.6,21.8,661.0,865.2,663.61
2018,10,6,10,15,934.0,76.0,3.65,22.1,688.5,901.13,686.68
2018,10,6,10,30,943.0,77.0,3.7,22.4,716.0,933.99,707.57
2018,10,6,10,45,949.0,77.5,3.7,22.7,735.5,960.28,723.61
2018,10,6,11,0,955.0,78.0,3.7,23.0,755.0,983.0,737.27
2018,10,6,11,15,958.5,78.0,3.75,23.2,766.0,999.07,747.16
2018,10,6,11,30,962.0,78.0,3.8,23.4,777.0,1011.27,754.6
2018,10,6,11,45,964.0,78.0,3.85,23.55,781.0,1018.08,758.76
2018,10,6,12,0,966.0,78.0,3.9,23.7,785.0,1020.86,760.42
2018,10,6,12,15,965.0,78.0,4.0,23.8,780.0,1016.72,758.13
2018,10,6,12,30,964.0,78.0,4.1,23.9,775.0,1008.57,753.32
2018,10,6,12,45,960.5,77.5,4.2,24.0,761.5,993.51,744.0
2018,10,6,13,0,957.0,77.0,4.3,24.1,748.0,974.61,732.21
2018,10,6,13,15,951.0,76.0,4.35,24.1,726.0,949.14,716.0
2018,10,6,13,30,945.0,75.0,4.4,24.1,704.0,920.18,697.43
2018,10,6,13,45,936.5,73.5,4.45,24.1,675.0,885.19,674.62
2018,10,6,14,0,928.0,72.0,4.5,24.1,646.0,847.2,649.66
2018,10,6,14,15,916.5,71.0,4.55,24.0,611.0,804.66,621.58
2018,10,6,14,30,905.0,70.0,4.6,23.9,576.0,759.8,591.48
2018,10,6,14,45,889.5,67.5,4.65,23.85,534.5,708.32,555.98
2018,10,6,15,0,874.0,65.0,4.7,23.8,493.0,655.41,518.47
2018,10,6,15,15,851.5,62.5,4.7,23.8,447.0,597.1,473.67
2018,10,6,15,30,829.0,60.0,4.7,23.8,401.0,538.67,427.47
2018,10,6,15,45,795.5,57.5,4.65,23.35,351.5,477.33,378.07
2018,10,6,16,0,762.0,55.0,4.6,22.9,302.0,414.85,326.11
2018,10,6,16,15,708.0,51.5,4.3,22.3,250.5,345.26,266.89
2018,10,6,16,30,654.0,48.0,4.0,21.7,199.0,280.54,210.28
2018,10,6,16,45,567.5,42.0,3.7,21.1,149.5,209.48,148.79
2018,10,6,17,0,481.0,36.0,3.4,20.5,100.0,149.14,96.74
2018,10,6,17,15,331.5,26.5,3.25,19.8,61.5,84.65,43.28
2018,10,6,17,30,182.0,17.0,3.1,19.1,23.0,33.07,0.0
2018,10,6,17,45,91.0,8.5,2.95,18.45,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,7,6,15,145.5,11.5,3.0,13.2,20.5,20.79,0.0
2018,10,7,6,30,291.0,23.0,3.3,13.8,41.0,63.79,15.72
2018,10,7,6,45,422.5,31.0,3.65,14.4,84.5,119.51,74.23
2018,10,7,7,0,554.0,39.0,4.0,15.0,128.0,187.34,131.62
2018,10,7,7,15,623.0,44.5,4.25,15.6,178.0,249.68,187.92
2018,10,7,7,30,692.0,50.0,4.5,16.2,228.0,319.32,250.16
2018,10,7,7,45,735.5,54.5,4.8,16.8,279.0,383.82,307.55
2018,10,7,8,0,779.0,59.0,5.1,17.4,330.0,451.79,366.16
2018,10,7,8,15,808.0,62.0,5.15,18.0,378.5,513.32,417.54
2018,10,7,8,30,837.0,65.0,5.2,18.6,427.0,575.91,467.98
2018,10,7,8,45,857.5,68.0,5.25,19.2,472.0,630.12,510.43
2018,10,7,9,0,878.0,71.0,5.3,19.8,517.0,687.01,552.87
2018,10,7,9,15,894.0,73.0,5.35,20.3,557.0,738.62,589.09
2018,10,7,9,30,910.0,75.0,5.4,20.8,597.0,788.68,623.61
2018,10,7,9,45,922.0,76.0,5.4,21.3,631.0,832.5,652.83
2018,10,7,10,0,934.0,77.0,5.4,21.8,665.0,873.88,679.95
2018,10,7,10,15,939.5,79.0,5.4,22.2,691.0,908.11,701.97
2018,10,7,10,30,945.0,81.0,5.4,22.6,717.0,939.07,721.56
2018,10,7,10,45,946.0,83.0,5.4,22.95,734.5,962.5,735.95
2018,10,7,11,0,947.0,85.0,5.4,23.3,752.0,982.18,747.8
2018,10,7,11,15,943.5,87.5,5.4,23.55,760.5,994.37,754.86
2018,10,7,11,30,940.0,90.0,5.4,23.8,769.0,1002.59,759.34
2018,10,7,11,45,933.0,93.5,5.4,24.05,769.5,1004.64,759.75
2018,10,7,12,0,926.0,97.0,5.4,24.3,770.0,1002.73,757.63
2018,10,7,12,15,926.0,95.0,5.35,24.5,764.0,997.31,753.08
2018,10,7,12,30,926.0,93.0,5.3,24.7,758.0,988.02,746.06
2018,10,7,12,45,925.0,91.5,5.3,24.9,745.5,974.52,736.69
2018,10,7,13,0,924.0,90.0,5.3,25.1,733.0,957.26,724.88
2018,10,7,13,15,914.5,90.0,5.35,25.15,710.5,930.41,707.28
2018,10,7,13,30,905.0,90.0,5.4,25.2,688.0,900.35,687.48
2018,10,7,13,45,892.0,90.0,5.4,25.25,658.5,864.33,663.13
2018,10,7,14,0,879.0,90.0,5.4,25.3,629.0,825.73,636.86
2018,10,7,14,15,860.0,89.5,5.35,25.25,592.0,785.0,608.91
2018,10,7,14,30,841.0,89.0,5.3,25.2,555.0,736.78,575.29
2018,10,7,14,45,814.0,87.5,5.3,25.2,511.5,680.49,535.43
2018,10,7,15,0,787.0,86.0,5.3,25.2,468.0,623.93,493.1
2018,10,7,15,15,760.5,82.5,5.3,25.2,422.5,565.57,448.07
2018,10,7,15,30,734.0,79.0,5.3,25.2,377.0,507.68,402.19
2018,10,7,15,45,696.0,74.5,4.9,24.8,328.5,445.05,351.26
2018,10,7,16,0,658.0,70.0,4.5,24.4,280.0,383.55,299.96
2018,10,7,16,15,611.0,62.0,3.95,23.55,231.0,317.57,244.41
2018,10,7,16,30,564.0,54.0,3.4,22.7,182.0,256.01,191.14
2018,10,7,16,45,488.5,45.5,2.9,21.9,136.0,190.9,135.15
2018,10,7,17,0,413.0,37.0,2.4,21.1,90.0,134.45,86.77
2018,10,7,17,15,270.5,25.5,2.25,20.3,54.0,72.93,35.19
2018,10,7,17,30,128.0,14.0,2.1,19.5,18.0,24.9,0.0
2018,10,7,17,45,64.0,7.0,2.0,18.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,8,6,15,152.0,11.0,1.45,12.85,20.0,20.76,0.0
2018,10,8,6,30,304.0,22.0,1.6,13.8,40.0,64.22,10.96
2018,10,8,6,45,436.5,29.0,1.75,14.8,82.5,119.08,72.71
2018,10,8,7,0,569.0,36.0,1.9,15.8,125.0,187.92,130.55
2018,10,8,7,15,637.0,40.5,2.2,16.45,174.5,249.57,185.85
2018,10,8,7,30,705.0,45.0,2.5,17.1,224.0,318.37,246.75
2018,10,8,7,45,747.0,48.5,2.75,17.75,274.0,381.65,302.33
2018,10,8,8,0,789.0,52.0,3.0,18.4,324.0,445.9,356.98
2018,10,8,8,15,816.5,54.5,3.05,18.95,371.5,505.95,406.31
2018,10,8,8,30,844.0,57.0,3.1,19.5,419.0,566.92,454.52
2018,10,8,8,45,863.0,59.0,3.15,20.1,462.5,622.42,496.84
2018,10,8,9,0,882.0,61.0,3.2,20.7,506.0,677.26,536.28
2018,10,8,9,15,895.5,63.0,3.2,21.3,544.5,727.11,569.72
2018,10,8,9,30,909.0,65.0,3.2,21.9,583.0,775.21,601.26
2018,10,8,9,45,919.0,66.5,3.25,22.5,616.0,817.86,628.67
2018,10,8,10,0,929.0,68.0,3.3,23.1,649.0,857.95,653.96
2018,10,8,10,15,936.5,68.5,3.35,23.55,675.0,891.9,675.16
2018,10,8,10,30,944.0,69.0,3.4,24.0,701.0,922.71,694.12
2018,10,8,10,45,948.5,70.0,3.45,24.5,719.5,948.05,709.19
2018,10,8,11,0,953.0,71.0,3.5,25.0,738.0,969.77,721.86
2018,10,8,11,15,955.5,71.0,3.5,25.3,748.5,984.7,730.29
2018,10,8,11,30,958.0,71.0,3.5,25.6,759.0,995.74,736.3
2018,10,8,11,45,959.0,71.5,3.5,25.85,762.0,1001.99,739.44
2018,10,8,12,0,960.0,72.0,3.5,26.1,765.0,1004.25,740.12
2018,10,8,12,15,958.0,72.0,3.45,26.25,759.5,999.04,735.99
2018,10,8,12,30,956.0,72.0,3.4,26.4,754.0,989.86,729.47
2018,10,8,12,45,952.5,71.5,3.4,26.55,740.5,974.77,719.58
2018,10,8,13,0,949.0,71.0,3.4,26.7,727.0,955.89,707.33
2018,10,8,13,15,943.0,71.0,3.35,26.7,706.0,931.67,691.71
2018,10,8,13,30,937.0,71.0,3.3,26.7,685.0,904.0,673.85
2018,10,8,13,45,928.5,69.5,3.25,26.75,656.5,869.17,651.03
2018,10,8,14,0,920.0,68.0,3.2,26.8,628.0,831.38,626.15
2018,10,8,14,15,908.0,67.0,3.1,26.7,593.0,788.72,597.86
2018,10,8,14,30,896.0,66.0,3.0,26.6,558.0,743.83,567.77
2018,10,8,14,45,879.5,64.0,2.95,26.45,517.0,692.64,533.22
2018,10,8,15,0,863.0,62.0,2.9,26.3,476.0,640.15,496.64
2018,10,8,15,15,840.5,59.5,2.9,26.3,430.5,582.46,453.45
2018,10,8,15,30,818.0,57.0,2.9,26.3,385.0,524.69,408.85
2018,10,8,15,45,784.5,54.5,2.65,25.8,336.5,464.15,360.74
2018,10,8,16,0,751.0,52.0,2.4,25.3,288.0,402.51,310.23
2018,10,8,16,15,700.0,48.0,2.05,24.45,237.5,334.52,253.57
2018,10,8,16,30,649.0,44.0,1.7,23.6,187.0,271.13,199.02
2018,10,8,16,45,565.5,38.0,1.35,22.7,139.5,201.78,139.95
2018,10,8,17,0,482.0,32.0,1.0,21.8,92.0,141.8,88.89
2018,10,8,17,15,322.0,23.0,1.0,21.05,55.0,76.86,33.28
2018,10,8,17,30,162.0,14.0,1.0,20.3,18.0,27.59,0.0
2018,10,8,17,45,81.0,7.0,1.0,19.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,6,15,124.0,11.0,1.1,12.15,18.0,18.87,0.0
2018,10,9,6,30,248.0,22.0,1.2,12.9,36.0,56.8,4.08
2018,10,9,6,45,382.0,31.0,1.3,13.65,77.5,111.9,68.98
2018,10,9,7,0,516.0,40.0,1.4,14.4,119.0,179.67,125.9
2018,10,9,7,15,590.5,45.0,1.35,15.05,167.5,239.67,179.11
2018,10,9,7,30,665.0,50.0,1.3,15.7,216.0,308.76,239.27
2018,10,9,7,45,712.0,53.5,1.2,16.4,266.0,371.95,293.35
2018,10,9,8,0,759.0,57.0,1.1,17.1,316.0,438.99,348.14
2018,10,9,8,15,790.0,60.0,1.05,17.95,364.0,500.31,396.18
2018,10,9,8,30,821.0,63.0,1.0,18.8,412.0,562.95,442.93
2018,10,9,8,45,843.5,65.5,1.0,19.65,456.5,616.84,481.77
2018,10,9,9,0,866.0,68.0,1.0,20.5,501.0,673.67,520.5
2018,10,9,9,15,880.0,70.0,0.95,21.4,539.5,723.13,550.63
2018,10,9,9,30,894.0,72.0,0.9,22.3,578.0,770.9,578.75
