Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,45,903.5,74.0,0.85,23.2,610.5,813.11,602.34
2018,10,9,10,0,913.0,76.0,0.8,24.1,643.0,852.77,623.7
2018,10,9,10,15,922.5,76.5,0.85,24.65,670.0,887.9,644.28
2018,10,9,10,30,932.0,77.0,0.9,25.2,697.0,920.04,662.85
2018,10,9,10,45,899.0,93.5,1.0,25.8,704.5,929.01,667.51
2018,10,9,11,0,866.0,110.0,1.1,26.4,712.0,940.65,674.24
2018,10,9,11,15,873.5,109.5,1.35,26.65,724.5,950.64,683.19
2018,10,9,11,30,881.0,109.0,1.6,26.9,737.0,965.06,694.76
2018,10,9,11,45,801.0,142.5,1.8,27.15,715.0,939.39,679.88
2018,10,9,12,0,721.0,176.0,2.0,27.4,693.0,906.96,660.68
2018,10,9,12,15,715.0,177.5,2.2,27.4,687.0,900.25,658.68
2018,10,9,12,30,709.0,179.0,2.4,27.4,681.0,890.43,654.29
2018,10,9,12,45,716.0,171.0,2.6,27.4,670.0,879.17,648.91
2018,10,9,13,0,723.0,163.0,2.8,27.4,659.0,864.6,641.24
2018,10,9,13,15,755.5,144.5,3.0,27.2,649.0,857.6,639.15
2018,10,9,13,30,788.0,126.0,3.2,27.0,639.0,842.03,631.15
2018,10,9,13,45,763.0,126.5,3.4,26.75,605.5,802.79,606.86
2018,10,9,14,0,738.0,127.0,3.6,26.5,572.0,758.3,578.55
2018,10,9,14,15,781.5,106.0,3.7,26.05,553.0,738.56,567.44
2018,10,9,14,30,825.0,85.0,3.8,25.6,534.0,716.15,554.15
2018,10,9,14,45,792.0,85.5,3.95,25.15,490.0,658.78,515.31
2018,10,9,15,0,759.0,86.0,4.1,24.7,446.0,601.65,473.85
2018,10,9,15,15,770.5,77.0,4.1,24.7,411.5,561.53,443.14
2018,10,9,15,30,782.0,68.0,4.1,24.7,377.0,518.2,408.72
2018,10,9,15,45,745.5,64.0,4.05,23.45,328.0,453.37,358.01
2018,10,9,16,0,709.0,60.0,4.0,22.2,279.0,390.75,307.0
2018,10,9,16,15,654.5,55.0,3.75,21.35,229.5,322.65,249.28
2018,10,9,16,30,600.0,50.0,3.5,20.5,180.0,260.7,195.06
2018,10,9,16,45,510.0,43.0,3.3,19.6,133.0,191.63,135.57
2018,10,9,17,0,420.0,36.0,3.1,18.7,86.0,132.86,85.09
2018,10,9,17,15,268.5,25.0,2.95,17.9,51.0,69.59,27.5
2018,10,9,17,30,117.0,14.0,2.8,17.1,16.0,23.38,0.0
2018,10,9,17,45,58.5,7.0,2.7,16.3,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,10,6,15,87.0,12.0,0.75,10.85,16.5,17.33,0.0
2018,10,10,6,30,174.0,24.0,0.9,11.3,33.0,48.86,0.0
2018,10,10,6,45,301.0,35.5,1.05,11.7,72.0,100.93,63.44
2018,10,10,7,0,428.0,47.0,1.2,12.1,111.0,164.7,117.39
2018,10,10,7,15,512.5,53.5,1.1,12.5,159.0,225.37,170.66
2018,10,10,7,30,597.0,60.0,1.0,12.9,207.0,295.25,231.25
2018,10,10,7,45,649.5,64.5,0.95,13.3,256.5,358.09,285.4
2018,10,10,8,0,702.0,69.0,0.9,13.7,306.0,425.54,341.24
2018,10,10,8,15,737.5,72.5,0.85,14.3,353.5,485.68,389.04
2018,10,10,8,30,773.0,76.0,0.8,14.9,401.0,548.95,437.08
2018,10,10,8,45,799.5,78.0,0.75,15.5,445.5,606.25,478.68
2018,10,10,9,0,826.0,80.0,0.7,16.1,490.0,663.69,518.67
2018,10,10,9,15,845.5,81.0,0.8,17.0,529.0,714.69,552.32
2018,10,10,9,30,865.0,82.0,0.9,17.9,568.0,759.33,580.79
2018,10,10,9,45,881.0,81.5,1.05,18.75,601.5,802.71,608.83
2018,10,10,10,0,897.0,81.0,1.2,19.6,635.0,844.04,635.14
2018,10,10,10,15,905.0,82.0,1.15,20.1,660.5,877.92,654.24
2018,10,10,10,30,913.0,83.0,1.1,20.6,686.0,908.79,671.14
2018,10,10,10,45,918.0,84.0,1.05,21.15,704.5,933.75,683.88
2018,10,10,11,0,923.0,85.0,1.0,21.7,723.0,955.24,694.34
2018,10,10,11,15,925.5,85.5,0.9,22.05,733.5,970.2,700.22
2018,10,10,11,30,928.0,86.0,0.8,22.4,744.0,981.4,703.74
2018,10,10,11,45,928.0,86.0,0.65,22.75,746.0,985.82,701.99
2018,10,10,12,0,928.0,86.0,0.5,23.1,748.0,986.36,697.92
2018,10,10,12,15,925.5,86.0,0.6,23.25,742.0,980.66,696.38
2018,10,10,12,30,923.0,86.0,0.7,23.4,736.0,971.14,692.63
2018,10,10,12,45,917.5,86.5,0.75,23.55,722.0,955.64,684.2
2018,10,10,13,0,912.0,87.0,0.8,23.7,708.0,936.56,673.62
2018,10,10,13,15,904.5,86.0,0.95,23.7,686.0,910.48,660.8
2018,10,10,13,30,897.0,85.0,1.1,23.7,664.0,881.18,645.55
2018,10,10,13,45,887.0,83.5,1.3,23.7,635.5,846.15,626.73
2018,10,10,14,0,877.0,82.0,1.5,23.7,607.0,808.41,605.37
2018,10,10,14,15,862.5,80.5,1.7,23.5,571.5,764.72,579.6
2018,10,10,14,30,848.0,79.0,1.9,23.3,536.0,719.13,551.6
2018,10,10,14,45,828.5,77.0,2.05,23.1,495.5,672.26,521.43
2018,10,10,15,0,809.0,75.0,2.2,22.9,455.0,619.65,484.6
2018,10,10,15,15,783.0,72.0,2.2,22.9,410.0,561.4,440.76
2018,10,10,15,30,757.0,69.0,2.2,22.9,365.0,503.54,395.84
2018,10,10,15,45,717.0,65.5,2.55,21.95,316.5,438.92,346.34
2018,10,10,16,0,677.0,62.0,2.9,21.0,268.0,376.9,296.29
2018,10,10,16,15,616.0,57.0,2.95,20.2,218.5,309.39,239.41
2018,10,10,16,30,555.0,52.0,3.0,19.4,169.0,246.69,184.98
2018,10,10,16,45,459.0,44.5,3.05,18.55,123.5,178.37,126.49
2018,10,10,17,0,363.0,37.0,3.1,17.7,78.0,121.07,77.59
2018,10,10,17,15,221.0,24.0,3.05,16.95,45.0,60.58,19.46
2018,10,10,17,30,79.0,11.0,3.0,16.2,12.0,17.09,0.0
2018,10,10,17,45,39.5,5.5,3.0,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,6,15,45.0,11.5,0.7,11.3,13.5,14.01,0.0
2018,10,11,6,30,90.0,23.0,0.8,11.7,27.0,35.91,0.0
2018,10,11,6,45,194.5,39.0,0.9,12.1,63.0,84.48,53.97
2018,10,11,7,0,299.0,55.0,1.0,12.5,99.0,140.01,101.04
2018,10,11,7,15,345.0,68.0,0.95,12.85,137.5,186.99,142.88
2018,10,11,7,30,391.0,81.0,0.9,13.2,176.0,239.18,188.69
2018,10,11,7,45,359.5,98.5,0.85,13.6,200.5,268.13,215.32
2018,10,11,8,0,328.0,116.0,0.8,14.0,225.0,292.96,236.99
2018,10,11,8,15,312.5,130.5,0.7,14.6,247.0,311.22,251.9
2018,10,11,8,30,297.0,145.0,0.6,15.2,269.0,334.32,269.55
2018,10,11,8,45,462.0,138.0,0.55,15.85,354.5,455.45,363.38
2018,10,11,9,0,627.0,131.0,0.5,16.5,440.0,586.74,459.39
2018,10,11,9,15,688.5,125.5,0.6,17.2,489.5,653.27,506.07
2018,10,11,9,30,750.0,120.0,0.7,17.9,539.0,722.07,553.24
2018,10,11,9,45,775.0,118.0,0.8,18.6,573.0,764.17,580.02
2018,10,11,10,0,800.0,116.0,0.9,19.3,607.0,808.59,608.38
2018,10,11,10,15,811.0,118.0,1.0,19.75,633.0,843.87,630.86
2018,10,11,10,30,822.0,120.0,1.1,20.2,659.0,876.58,651.63
2018,10,11,10,45,831.0,120.0,1.2,20.6,678.0,902.45,667.98
2018,10,11,11,0,840.0,120.0,1.3,21.0,697.0,925.24,682.42
2018,10,11,11,15,846.0,119.5,1.35,21.3,708.0,941.44,692.15
2018,10,11,11,30,852.0,119.0,1.4,21.6,719.0,954.18,699.83
2018,10,11,11,45,856.0,118.0,1.45,21.9,722.5,960.91,703.79
2018,10,11,12,0,860.0,117.0,1.5,22.2,726.0,964.0,705.6
2018,10,11,12,15,862.0,114.5,1.5,22.4,721.0,959.79,702.44
2018,10,11,12,30,864.0,112.0,1.5,22.6,716.0,951.88,697.13
2018,10,11,12,45,864.0,109.5,1.55,22.8,703.5,938.45,689.11
2018,10,11,13,0,864.0,107.0,1.6,23.0,691.0,921.42,678.88
2018,10,11,13,15,858.5,104.5,1.6,23.05,670.0,895.99,662.97
2018,10,11,13,30,853.0,102.0,1.6,23.1,649.0,867.38,645.04
2018,10,11,13,45,845.0,99.5,1.6,23.15,621.5,833.65,623.65
2018,10,11,14,0,837.0,97.0,1.6,23.2,594.0,797.21,600.34
2018,10,11,14,15,823.0,94.5,1.6,23.15,559.0,753.66,572.15
2018,10,11,14,30,809.0,92.0,1.6,23.1,524.0,708.26,542.35
2018,10,11,14,45,790.5,88.5,1.65,23.0,484.0,657.07,508.15
2018,10,11,15,0,772.0,85.0,1.7,22.9,444.0,605.0,470.91
2018,10,11,15,15,744.5,81.5,1.7,22.9,399.0,546.98,427.57
2018,10,11,15,30,717.0,78.0,1.7,22.9,354.0,491.17,384.48
2018,10,11,15,45,675.0,73.5,1.65,22.4,306.0,426.5,333.76
2018,10,11,16,0,633.0,69.0,1.6,21.9,258.0,364.8,283.58
2018,10,11,16,15,570.5,62.5,1.45,21.15,209.5,296.47,226.86
2018,10,11,16,30,508.0,56.0,1.3,20.4,161.0,234.32,173.81
2018,10,11,16,45,412.5,47.0,1.15,19.65,117.0,167.5,117.59
2018,10,11,17,0,317.0,38.0,1.0,18.9,73.0,111.71,70.67
2018,10,11,17,15,189.0,24.0,1.05,18.25,42.0,54.69,11.62
2018,10,11,17,30,61.0,10.0,1.1,17.6,11.0,14.51,0.0
2018,10,11,17,45,30.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,78.5,10.0,0.65,11.8,13.5,14.85,0.0
2018,10,12,6,30,157.0,20.0,0.7,12.3,27.0,42.27,0.0
2018,10,12,6,45,289.5,31.5,0.7,12.8,65.5,94.97,57.71
2018,10,12,7,0,422.0,43.0,0.7,13.3,104.0,159.03,111.8
2018,10,12,7,15,502.0,51.0,0.8,13.95,151.0,219.17,164.32
2018,10,12,7,30,582.0,59.0,0.9,14.6,198.0,288.14,223.92
2018,10,12,7,45,634.0,64.0,1.0,15.3,246.5,350.28,277.33
2018,10,12,8,0,686.0,69.0,1.1,16.0,295.0,417.0,332.68
2018,10,12,8,15,722.0,72.0,1.25,17.15,342.0,475.71,379.7
2018,10,12,8,30,758.0,75.0,1.4,18.3,389.0,537.72,427.47
2018,10,12,8,45,783.5,78.0,1.55,19.45,433.0,594.6,469.67
2018,10,12,9,0,809.0,81.0,1.7,20.6,477.0,651.58,510.54
2018,10,12,9,15,832.5,81.5,1.7,21.35,517.0,703.98,545.22
2018,10,12,9,30,856.0,82.0,1.7,22.1,557.0,750.32,574.43
2018,10,12,9,45,876.0,81.0,1.75,22.8,591.5,795.77,603.04
2018,10,12,10,0,896.0,80.0,1.8,23.5,626.0,839.45,629.98
2018,10,12,10,15,905.0,81.0,1.95,24.15,652.0,873.97,651.57
2018,10,12,10,30,914.0,82.0,2.1,24.8,678.0,905.54,671.14
2018,10,12,10,45,920.0,83.0,2.2,25.45,697.0,931.24,686.29
2018,10,12,11,0,926.0,84.0,2.3,26.1,716.0,953.51,699.22
2018,10,12,11,15,930.0,84.0,2.4,26.45,727.0,969.16,708.74
2018,10,12,11,30,934.0,84.0,2.5,26.8,738.0,981.07,715.99
2018,10,12,11,45,935.5,85.0,2.6,27.15,741.5,987.97,720.13
2018,10,12,12,0,937.0,86.0,2.7,27.5,745.0,990.97,721.91
2018,10,12,12,15,936.0,85.5,2.8,27.65,739.5,985.95,719.23
2018,10,12,12,30,935.0,85.0,2.9,27.8,734.0,977.05,714.19
2018,10,12,12,45,931.0,84.5,2.95,27.95,720.5,961.55,704.56
2018,10,12,13,0,927.0,84.0,3.0,28.1,707.0,942.37,692.63
2018,10,12,13,15,921.5,82.5,3.05,28.1,685.5,917.13,677.17
2018,10,12,13,30,916.0,81.0,3.1,28.1,664.0,888.51,659.46
2018,10,12,13,45,906.5,80.0,3.15,28.05,635.5,853.93,637.77
2018,10,12,14,0,897.0,79.0,3.2,28.0,607.0,816.56,614.02
2018,10,12,14,15,884.0,77.5,3.25,27.85,572.0,773.35,586.2
2018,10,12,14,30,871.0,76.0,3.3,27.7,537.0,728.07,556.54
2018,10,12,14,45,852.0,73.5,3.3,27.55,495.5,675.72,521.12
2018,10,12,15,0,833.0,71.0,3.3,27.4,454.0,626.26,485.54
2018,10,12,15,15,807.0,68.5,3.3,27.4,408.5,567.61,441.31
2018,10,12,15,30,781.0,66.0,3.3,27.4,363.0,509.3,395.99
2018,10,12,15,45,743.5,62.0,3.2,26.65,314.0,444.35,345.04
2018,10,12,16,0,706.0,58.0,3.1,25.9,265.0,381.71,294.0
2018,10,12,16,15,650.0,52.5,2.75,24.7,215.5,313.16,236.95
2018,10,12,16,30,594.0,47.0,2.4,23.5,166.0,251.07,183.52
2018,10,12,16,45,499.0,39.5,2.05,22.3,120.0,181.36,124.65
2018,10,12,17,0,404.0,32.0,1.7,21.1,74.0,122.64,74.6
2018,10,12,17,15,247.0,20.5,1.7,20.25,42.0,58.81,3.74
2018,10,12,17,30,90.0,9.0,1.7,19.4,10.0,15.74,0.0
2018,10,12,17,45,45.0,4.5,1.7,18.55,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.0,1.3,11.45,14.0,8.58,0.0
2018,10,13,6,30,224.0,18.0,1.4,12.2,28.0,45.24,0.0
2018,10,13,6,45,375.0,27.0,1.5,13.0,69.0,106.49,62.49
2018,10,13,7,0,526.0,36.0,1.6,13.8,110.0,176.1,122.08
2018,10,13,7,15,603.5,41.5,1.7,14.55,159.0,238.91,178.06
2018,10,13,7,30,681.0,47.0,1.8,15.3,208.0,309.93,240.52
2018,10,13,7,45,728.5,51.0,1.95,16.1,258.0,374.38,296.87
2018,10,13,8,0,776.0,55.0,2.1,16.9,308.0,442.7,354.39
2018,10,13,8,15,807.5,58.0,2.15,17.85,356.5,504.8,404.56
2018,10,13,8,30,839.0,61.0,2.2,18.8,405.0,564.89,451.25
2018,10,13,8,45,861.5,63.0,2.25,19.8,449.5,621.87,493.66
2018,10,13,9,0,884.0,65.0,2.3,20.8,494.0,678.51,533.67
2018,10,13,9,15,899.5,67.0,2.3,21.6,533.5,729.41,566.86
2018,10,13,9,30,915.0,69.0,2.3,22.4,573.0,778.68,598.16
2018,10,13,9,45,925.5,71.0,2.35,23.15,606.0,822.06,625.21
2018,10,13,10,0,936.0,73.0,2.4,23.9,639.0,862.87,650.14
2018,10,13,10,15,943.5,74.5,2.45,24.4,665.5,897.74,671.41
2018,10,13,10,30,951.0,76.0,2.5,24.9,692.0,929.44,690.44
2018,10,13,10,45,956.0,76.0,2.5,25.4,710.0,953.75,704.08
2018,10,13,11,0,961.0,76.0,2.5,25.9,728.0,974.44,715.39
2018,10,13,11,15,963.5,76.5,2.6,26.1,738.5,989.65,725.0
2018,10,13,11,30,966.0,77.0,2.7,26.3,749.0,1000.95,732.24
2018,10,13,11,45,966.0,78.0,2.75,26.55,751.5,1006.52,735.32
2018,10,13,12,0,966.0,79.0,2.8,26.8,754.0,1008.06,735.99
2018,10,13,12,15,964.5,78.5,2.85,26.8,748.0,1002.4,732.89
2018,10,13,12,30,963.0,78.0,2.9,26.8,742.0,992.76,727.39
2018,10,13,12,45,959.5,77.5,2.95,26.85,728.0,977.34,718.12
2018,10,13,13,0,956.0,77.0,3.0,26.9,714.0,958.12,706.47
2018,10,13,13,15,949.5,76.0,3.0,26.75,692.0,931.96,690.45
2018,10,13,13,30,943.0,75.0,3.0,26.6,670.0,902.38,672.18
2018,10,13,13,45,933.0,74.0,3.05,26.5,640.5,866.63,649.87
2018,10,13,14,0,923.0,73.0,3.1,26.4,611.0,828.04,625.42
2018,10,13,14,15,910.0,71.5,3.1,26.15,575.5,783.94,596.95
2018,10,13,14,30,897.0,70.0,3.1,25.9,540.0,737.69,566.59
2018,10,13,14,45,879.0,68.0,3.1,25.65,498.5,685.57,531.51
2018,10,13,15,0,861.0,66.0,3.1,25.4,457.0,632.31,493.48
2018,10,13,15,15,835.5,63.0,3.1,25.4,410.5,572.63,448.22
2018,10,13,15,30,810.0,60.0,3.1,25.4,364.0,516.13,403.85
2018,10,13,15,45,772.5,57.0,3.1,24.4,315.0,450.99,352.81
2018,10,13,16,0,735.0,54.0,3.1,23.4,266.0,388.1,301.37
2018,10,13,16,15,677.0,49.0,2.8,22.3,215.5,317.93,242.23
2018,10,13,16,30,619.0,44.0,2.5,21.2,165.0,253.2,185.94
2018,10,13,16,45,521.5,37.0,2.25,20.15,118.5,182.06,125.17
2018,10,13,17,0,424.0,30.0,2.0,19.1,72.0,123.68,74.3
2018,10,13,17,15,259.5,20.0,1.9,18.15,41.0,59.01,0.0
2018,10,13,17,30,95.0,10.0,1.8,17.2,10.0,16.92,0.0
2018,10,13,17,45,47.5,5.0,1.7,16.25,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,15,28.0,5.5,1.25,9.7,6.5,0.0,0.0
2018,10,14,6,30,56.0,11.0,1.4,10.4,13.0,17.48,0.0
2018,10,14,6,45,244.0,24.0,1.5,11.1,54.5,78.95,45.92
2018,10,14,7,0,432.0,37.0,1.6,11.8,96.0,155.12,108.8
2018,10,14,7,15,396.0,45.0,1.65,12.45,116.5,179.86,135.99
2018,10,14,7,30,360.0,53.0,1.7,13.1,137.0,199.88,157.7
2018,10,14,7,45,296.0,83.0,1.8,13.7,162.5,224.24,181.31
2018,10,14,8,0,232.0,113.0,1.9,14.3,188.0,236.63,193.07
2018,10,14,8,15,527.5,89.5,1.9,14.95,294.0,392.28,320.45
2018,10,14,8,30,823.0,66.0,1.9,15.6,400.0,563.85,455.26
2018,10,14,8,45,847.0,68.5,1.9,16.3,445.0,622.0,498.22
2018,10,14,9,0,871.0,71.0,1.9,17.0,490.0,675.7,537.09
2018,10,14,9,15,887.0,74.0,1.9,17.6,530.0,727.49,571.61
2018,10,14,9,30,903.0,77.0,1.9,18.2,570.0,777.72,604.26
2018,10,14,9,45,916.0,78.5,1.9,18.85,604.0,821.97,631.95
2018,10,14,10,0,929.0,80.0,1.9,19.5,638.0,863.86,657.58
2018,10,14,10,15,938.5,80.5,1.9,20.15,664.5,898.97,678.25
2018,10,14,10,30,948.0,81.0,1.9,20.8,691.0,931.03,696.7
2018,10,14,10,45,956.0,81.5,1.9,21.4,711.0,958.48,712.1
2018,10,14,11,0,964.0,82.0,1.9,22.0,731.0,982.42,725.17
2018,10,14,11,15,969.0,82.0,2.0,22.5,743.0,999.32,735.23
2018,10,14,11,30,974.0,82.0,2.1,23.0,755.0,1012.34,742.94
2018,10,14,11,45,976.0,81.5,2.15,23.45,757.5,1017.99,745.57
2018,10,14,12,0,978.0,81.0,2.2,23.9,760.0,1019.59,745.81
2018,10,14,12,15,978.5,81.0,2.3,24.2,755.5,1016.29,744.09
2018,10,14,12,30,979.0,81.0,2.4,24.5,751.0,1008.92,739.89
2018,10,14,12,45,977.0,80.0,2.45,24.85,737.5,994.05,730.28
2018,10,14,13,0,975.0,79.0,2.5,25.2,724.0,975.27,718.29
2018,10,14,13,15,969.5,78.0,2.55,25.25,702.5,949.59,702.67
2018,10,14,13,30,964.0,77.0,2.6,25.3,681.0,920.36,684.72
2018,10,14,13,45,956.0,75.5,2.7,25.4,651.5,885.09,662.88
2018,10,14,14,0,948.0,74.0,2.8,25.5,622.0,846.77,638.75
2018,10,14,14,15,935.5,72.0,2.8,25.4,585.5,801.61,609.42
2018,10,14,14,30,923.0,70.0,2.8,25.3,549.0,754.17,578.16
2018,10,14,14,45,907.0,68.0,2.85,25.2,507.5,702.37,543.54
2018,10,14,15,0,891.0,66.0,2.9,25.1,466.0,649.18,505.64
2018,10,14,15,15,866.5,63.0,2.9,25.1,419.0,588.73,459.96
2018,10,14,15,30,842.0,60.0,2.9,25.1,372.0,531.29,414.96
2018,10,14,15,45,806.5,56.5,2.6,24.4,322.0,464.97,362.03
2018,10,14,16,0,771.0,53.0,2.3,23.7,272.0,400.63,308.75
2018,10,14,16,15,715.5,48.5,2.0,22.4,221.0,330.08,249.65
2018,10,14,16,30,660.0,44.0,1.7,21.1,170.0,264.56,192.83
2018,10,14,16,45,560.0,37.5,1.4,19.75,122.0,191.03,130.3
2018,10,14,17,0,460.0,31.0,1.1,18.4,74.0,130.7,77.01
2018,10,14,17,15,269.5,19.5,1.15,17.7,41.0,58.85,0.0
2018,10,14,17,30,79.0,8.0,1.2,17.0,8.0,13.63,0.0
2018,10,14,17,45,39.5,4.0,1.25,16.3,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,15,6,15,118.0,9.0,1.35,9.4,13.5,0.0,0.0
2018,10,15,6,30,236.0,18.0,1.4,10.3,27.0,46.56,0.0
2018,10,15,6,45,392.5,26.0,1.45,11.15,67.5,108.35,61.32
2018,10,15,7,0,549.0,34.0,1.5,12.0,108.0,179.22,124.02
2018,10,15,7,15,627.0,39.5,1.65,12.85,157.5,243.27,181.65
2018,10,15,7,30,705.0,45.0,1.8,13.7,207.0,315.57,245.73
2018,10,15,7,45,753.0,49.0,1.9,14.55,258.0,381.35,303.55
2018,10,15,8,0,801.0,53.0,2.0,15.4,309.0,451.01,362.37
2018,10,15,8,15,832.5,56.0,2.0,16.45,358.0,511.31,411.19
2018,10,15,8,30,864.0,59.0,2.0,17.5,407.0,575.26,460.56
2018,10,15,8,45,886.0,61.0,2.05,18.5,451.5,632.91,503.48
2018,10,15,9,0,908.0,63.0,2.1,19.5,496.0,690.1,543.85
2018,10,15,9,15,922.0,65.0,2.05,20.35,535.5,740.73,576.26
2018,10,15,9,30,936.0,67.0,2.0,21.2,575.0,789.53,606.54
2018,10,15,9,45,945.5,69.0,1.95,22.05,608.0,832.67,632.16
2018,10,15,10,0,955.0,71.0,1.9,22.9,641.0,873.11,655.4
2018,10,15,10,15,962.5,72.5,1.75,23.5,667.5,908.34,674.23
2018,10,15,10,30,970.0,74.0,1.6,24.1,694.0,940.31,690.42
2018,10,15,10,45,975.0,74.5,1.4,24.75,712.5,965.43,700.85
2018,10,15,11,0,980.0,75.0,1.2,25.4,731.0,986.86,708.45
2018,10,15,11,15,983.0,75.5,1.05,25.75,741.5,1002.62,713.84
2018,10,15,11,30,986.0,76.0,0.9,26.1,752.0,1014.41,716.62
2018,10,15,11,45,986.5,76.0,0.7,26.45,754.5,1019.22,713.93
2018,10,15,12,0,987.0,76.0,0.5,26.8,757.0,1019.93,708.68
2018,10,15,12,15,985.5,76.0,0.6,26.95,751.0,1014.67,707.57
2018,10,15,12,30,984.0,76.0,0.7,27.1,745.0,1005.35,704.16
2018,10,15,12,45,980.0,75.5,0.85,27.3,730.5,989.14,697.49
2018,10,15,13,0,976.0,75.0,1.0,27.5,716.0,969.07,688.3
2018,10,15,13,15,970.0,74.0,1.15,27.5,694.0,942.9,675.56
2018,10,15,13,30,964.0,73.0,1.3,27.5,672.0,913.22,660.25
2018,10,15,13,45,954.5,72.0,1.45,27.5,642.5,877.3,640.47
2018,10,15,14,0,945.0,71.0,1.6,27.5,613.0,838.43,618.25
2018,10,15,14,15,932.0,69.5,1.75,27.3,576.5,793.6,591.89
2018,10,15,14,30,919.0,68.0,1.9,27.1,540.0,746.56,563.25
2018,10,15,14,45,900.5,66.0,2.0,26.95,498.0,693.27,528.95
2018,10,15,15,0,882.0,64.0,2.1,26.8,456.0,638.84,491.29
2018,10,15,15,15,856.5,61.5,2.1,26.8,409.5,578.9,446.74
2018,10,15,15,30,831.0,59.0,2.1,26.8,363.0,522.1,402.91
2018,10,15,15,45,793.0,55.5,2.1,25.9,313.0,455.27,351.29
2018,10,15,16,0,755.0,52.0,2.1,25.0,263.0,390.73,299.15
2018,10,15,16,15,695.0,47.5,1.85,23.6,212.0,319.59,240.13
2018,10,15,16,30,635.0,43.0,1.6,22.2,161.0,254.04,183.84
2018,10,15,16,45,531.5,36.0,1.4,20.8,114.0,180.94,122.25
2018,10,15,17,0,428.0,29.0,1.2,19.4,67.0,121.56,69.49
2018,10,15,17,15,249.0,17.5,1.25,18.6,36.5,49.45,0.0
2018,10,15,17,30,70.0,6.0,1.3,17.8,6.0,5.72,0.0
2018,10,15,17,45,35.0,3.0,1.3,17.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.1,10.2,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.1,10.7,25.0,43.89,0.0
2018,10,16,6,45,380.0,26.0,1.05,11.15,65.0,105.39,57.97
2018,10,16,7,0,537.0,35.0,1.0,11.6,105.0,176.85,122.13
2018,10,16,7,15,617.0,40.5,1.05,12.3,154.0,240.84,179.45
2018,10,16,7,30,697.0,46.0,1.1,13.0,203.0,313.22,243.2
2018,10,16,7,45,745.5,49.5,1.15,13.7,253.5,378.14,300.0
2018,10,16,8,0,794.0,53.0,1.2,14.4,304.0,446.94,357.76
2018,10,16,8,15,825.5,56.0,1.2,15.35,352.5,506.75,405.82
2018,10,16,8,30,857.0,59.0,1.2,16.3,401.0,570.24,454.41
2018,10,16,8,45,878.5,61.5,1.25,17.2,445.5,627.72,496.92
2018,10,16,9,0,900.0,64.0,1.3,18.1,490.0,684.71,537.05
2018,10,16,9,15,914.0,66.5,1.35,19.05,529.0,735.5,569.7
2018,10,16,9,30,928.0,69.0,1.4,20.0,568.0,784.48,600.4
2018,10,16,9,45,937.0,70.5,1.45,20.95,600.0,826.25,625.55
2018,10,16,10,0,946.0,72.0,1.5,21.9,632.0,865.33,648.53
2018,10,16,10,15,953.5,73.0,1.6,22.5,658.0,899.61,669.55
2018,10,16,10,30,961.0,74.0,1.7,23.1,684.0,930.68,688.38
2018,10,16,10,45,966.0,75.0,1.75,23.7,702.5,956.12,702.86
2018,10,16,11,0,971.0,76.0,1.8,24.3,721.0,977.91,715.03
2018,10,16,11,15,974.0,76.0,1.85,24.65,731.5,992.89,723.59
2018,10,16,11,30,977.0,76.0,1.9,25.0,742.0,1003.93,729.83
2018,10,16,11,45,977.5,76.0,2.0,25.3,744.0,1008.64,732.95
2018,10,16,12,0,978.0,76.0,2.1,25.6,746.0,1009.29,733.66
2018,10,16,12,15,976.0,76.0,2.15,25.8,740.0,1003.55,730.13
2018,10,16,12,30,974.0,76.0,2.2,26.0,734.0,993.8,724.23
2018,10,16,12,45,969.5,76.0,2.25,26.15,719.5,977.82,714.58
2018,10,16,13,0,965.0,76.0,2.3,26.3,705.0,958.03,702.6
2018,10,16,13,15,958.0,75.0,2.3,26.3,682.5,931.2,685.98
2018,10,16,13,30,951.0,74.0,2.3,26.3,660.0,900.94,667.15
2018,10,16,13,45,941.5,73.0,2.3,26.3,631.0,865.38,644.72
2018,10,16,14,0,932.0,72.0,2.3,26.3,602.0,826.93,620.22
2018,10,16,14,15,918.5,70.0,2.3,26.15,565.5,781.61,591.12
2018,10,16,14,30,905.0,68.0,2.3,26.0,529.0,734.17,560.17
2018,10,16,14,45,885.5,66.0,2.3,25.85,487.0,680.84,524.5
2018,10,16,15,0,866.0,64.0,2.3,25.7,445.0,626.5,485.58
2018,10,16,15,15,839.5,61.5,2.3,25.7,398.5,566.82,440.68
2018,10,16,15,30,813.0,59.0,2.3,25.7,352.0,510.41,396.64
2018,10,16,15,45,774.0,55.5,2.15,24.9,302.5,444.16,344.37
2018,10,16,16,0,735.0,52.0,2.0,24.1,253.0,380.35,292.0
2018,10,16,16,15,673.5,47.0,1.8,22.7,203.0,309.41,232.98
2018,10,16,16,30,612.0,42.0,1.6,21.3,153.0,244.31,176.96
2018,10,16,16,45,507.0,35.0,1.4,19.95,107.5,172.5,116.29
2018,10,16,17,0,402.0,28.0,1.2,18.6,62.0,114.39,63.44
2018,10,16,17,15,232.0,17.5,1.25,17.85,34.0,46.72,0.0
2018,10,16,17,30,62.0,7.0,1.3,17.1,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.35,16.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,17,6,15,48.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,10,17,6,30,96.0,11.0,1.1,10.0,14.0,22.36,0.0
2018,10,17,6,45,223.5,22.5,1.2,10.45,46.5,72.38,38.32
2018,10,17,7,0,351.0,34.0,1.3,10.9,79.0,131.7,91.83
2018,10,17,7,15,399.5,39.5,1.35,11.55,111.5,174.4,131.26
2018,10,17,7,30,448.0,45.0,1.4,12.2,144.0,222.31,174.83
2018,10,17,7,45,224.0,62.0,1.45,12.85,111.5,170.13,137.26
2018,10,17,8,0,0.0,79.0,1.5,13.5,79.0,74.52,58.07
2018,10,17,8,15,77.5,108.0,1.4,14.45,138.5,154.87,125.93
2018,10,17,8,30,155.0,137.0,1.3,15.4,198.0,235.19,191.85
2018,10,17,8,45,471.5,111.5,1.2,16.35,327.0,429.67,348.33
2018,10,17,9,0,788.0,86.0,1.1,17.3,456.0,638.24,504.46
2018,10,17,9,15,843.0,79.0,1.1,18.3,504.0,703.11,546.49
2018,10,17,9,30,898.0,72.0,1.1,19.3,552.0,764.09,584.97
2018,10,17,9,45,910.0,74.0,1.1,20.25,585.0,807.66,610.65
2018,10,17,10,0,922.0,76.0,1.1,21.2,618.0,848.82,634.36
2018,10,17,10,15,930.0,77.5,1.05,22.0,644.0,883.36,652.88
2018,10,17,10,30,938.0,79.0,1.0,22.8,670.0,914.8,669.08
2018,10,17,10,45,944.0,79.5,0.9,23.65,688.5,939.98,680.0
2018,10,17,11,0,950.0,80.0,0.8,24.5,707.0,961.64,688.48
2018,10,17,11,15,952.5,81.0,0.7,24.9,717.5,977.01,694.1
2018,10,17,11,30,955.0,82.0,0.6,25.3,728.0,988.52,697.36
2018,10,17,11,45,956.0,81.5,0.45,25.75,730.0,992.95,695.09
2018,10,17,12,0,957.0,81.0,0.3,26.2,732.0,993.42,690.68
2018,10,17,12,15,955.0,80.5,0.35,26.4,725.5,987.13,687.6
2018,10,17,12,30,953.0,80.0,0.4,26.6,719.0,976.91,682.43
2018,10,17,12,45,948.5,80.0,0.45,26.75,705.0,961.15,674.18
2018,10,17,13,0,944.0,80.0,0.5,26.9,691.0,941.68,663.81
2018,10,17,13,15,937.0,79.0,0.65,26.95,669.0,915.25,651.43
2018,10,17,13,30,930.0,78.0,0.8,27.0,647.0,885.49,636.64
2018,10,17,13,45,920.5,77.0,0.9,27.0,618.0,850.52,617.35
2018,10,17,14,0,911.0,76.0,1.0,27.0,589.0,812.74,595.83
2018,10,17,14,15,897.0,74.0,1.1,26.8,553.0,767.8,569.48
2018,10,17,14,30,883.0,72.0,1.2,26.6,517.0,720.86,541.07
2018,10,17,14,45,863.5,69.5,1.3,26.4,475.5,667.91,507.64
2018,10,17,15,0,844.0,67.0,1.4,26.2,434.0,617.88,473.07
2018,10,17,15,15,816.0,64.5,1.4,26.2,388.0,557.96,428.85
2018,10,17,15,30,788.0,62.0,1.4,26.2,342.0,498.57,383.5
2018,10,17,15,45,747.5,58.0,1.6,25.15,293.0,432.41,333.52
2018,10,17,16,0,707.0,54.0,1.8,24.1,244.0,368.9,282.8
2018,10,17,16,15,642.5,49.0,1.7,22.75,195.0,298.54,224.47
2018,10,17,16,30,578.0,44.0,1.6,21.4,146.0,235.95,170.69
2018,10,17,16,45,468.0,36.0,1.45,20.05,101.5,164.33,110.55
2018,10,17,17,0,358.0,28.0,1.3,18.7,57.0,104.42,55.48
2018,10,17,17,15,198.5,16.5,1.35,17.85,30.5,41.01,0.0
2018,10,17,17,30,39.0,5.0,1.4,17.0,4.0,0.0,0.0
2018,10,17,17,45,19.5,2.5,1.5,16.15,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,18,6,15,12.0,2.5,0.45,9.8,3.0,0.0,0.0
2018,10,18,6,30,24.0,5.0,0.4,10.2,6.0,7.72,0.0
2018,10,18,6,45,136.5,16.0,0.4,10.65,32.0,48.56,23.23
2018,10,18,7,0,249.0,27.0,0.4,11.1,58.0,98.92,68.07
2018,10,18,7,15,320.5,32.5,0.3,11.65,91.0,142.13,105.96
2018,10,18,7,30,392.0,38.0,0.2,12.2,124.0,193.51,150.73
2018,10,18,7,45,196.0,43.0,0.15,12.75,86.0,135.96,108.17
2018,10,18,8,0,0.0,48.0,0.1,13.3,48.0,44.6,32.61
2018,10,18,8,15,23.5,82.5,0.2,14.2,91.5,93.06,73.84
2018,10,18,8,30,47.0,117.0,0.3,15.1,135.0,143.84,115.63
2018,10,18,8,45,291.5,124.5,0.4,15.95,258.0,321.55,260.65
2018,10,18,9,0,536.0,132.0,0.5,16.8,381.0,517.53,409.85
2018,10,18,9,15,708.5,103.5,0.65,17.7,461.5,636.93,496.6
2018,10,18,9,30,881.0,75.0,0.8,18.6,542.0,753.49,576.3
2018,10,18,9,45,893.0,77.0,0.9,19.45,574.5,796.37,602.36
2018,10,18,10,0,905.0,79.0,1.0,20.3,607.0,836.89,627.43
2018,10,18,10,15,913.5,80.0,1.05,21.05,632.5,870.7,647.26
2018,10,18,10,30,922.0,81.0,1.1,21.8,658.0,901.49,665.02
2018,10,18,10,45,927.5,82.0,1.1,22.6,676.5,926.42,677.95
2018,10,18,11,0,933.0,83.0,1.1,23.4,695.0,947.86,688.65
2018,10,18,11,15,936.0,83.5,1.1,24.05,705.0,962.82,695.65
2018,10,18,11,30,939.0,84.0,1.1,24.7,715.0,974.0,700.43
2018,10,18,11,45,940.5,83.5,1.1,25.3,717.5,978.77,701.48
2018,10,18,12,0,942.0,83.0,1.1,25.9,720.0,979.65,700.32
2018,10,18,12,15,940.5,83.5,1.05,26.2,714.5,975.02,695.85
2018,10,18,12,30,939.0,84.0,1.0,26.5,709.0,966.52,689.21
2018,10,18,12,45,934.5,83.0,1.0,26.75,694.5,949.72,678.61
2018,10,18,13,0,930.0,82.0,1.0,27.0,680.0,929.28,665.94
2018,10,18,13,15,923.0,81.5,0.95,27.05,658.5,903.72,649.82
2018,10,18,13,30,916.0,81.0,0.9,27.1,637.0,874.88,631.72
2018,10,18,13,45,906.0,79.5,0.9,27.1,608.0,839.31,610.22
2018,10,18,14,0,896.0,78.0,0.9,27.1,579.0,801.02,586.82
2018,10,18,14,15,882.5,76.0,0.9,26.95,543.5,757.01,559.72
2018,10,18,14,30,869.0,74.0,0.9,26.8,508.0,711.02,530.89
2018,10,18,14,45,849.0,71.5,0.9,26.65,466.5,662.71,499.68
2018,10,18,15,0,829.0,69.0,0.9,26.5,425.0,608.73,461.88
2018,10,18,15,15,800.5,66.0,0.9,26.5,379.5,548.71,418.23
2018,10,18,15,30,772.0,63.0,0.9,26.5,334.0,489.31,373.45
2018,10,18,15,45,730.0,59.0,0.9,25.65,285.5,423.38,323.22
2018,10,18,16,0,688.0,55.0,0.9,24.8,237.0,360.27,272.89
2018,10,18,16,15,571.0,52.0,0.95,23.45,182.0,275.75,205.68
2018,10,18,16,30,454.0,49.0,1.0,22.1,127.0,202.08,145.7
2018,10,18,16,45,372.0,37.5,1.0,20.8,87.5,141.24,94.59
2018,10,18,17,0,290.0,26.0,1.0,19.5,48.0,88.39,43.82
2018,10,18,17,15,158.0,15.0,1.0,18.75,25.5,34.11,0.0
2018,10,18,17,30,26.0,4.0,1.0,18.0,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.05,17.25,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,12.4,8.5,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.8,17.0,30.03,0.0
2018,10,19,6,45,286.0,25.0,0.85,13.2,53.0,85.19,40.06
2018,10,19,7,0,436.0,36.0,0.8,13.6,89.0,154.11,105.16
