Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,7,15,522.0,43.0,0.85,14.35,135.0,214.9,158.68
2018,10,19,7,30,608.0,50.0,0.9,15.1,181.0,285.11,219.51
2018,10,19,7,45,660.5,55.5,0.9,15.8,229.5,347.15,273.09
2018,10,19,8,0,713.0,61.0,0.9,16.5,278.0,415.25,329.45
2018,10,19,8,15,748.0,65.0,0.95,17.3,325.0,476.55,378.57
2018,10,19,8,30,783.0,69.0,1.0,18.1,372.0,539.58,427.03
2018,10,19,8,45,807.0,72.0,1.05,18.95,415.0,595.94,468.64
2018,10,19,9,0,831.0,75.0,1.1,19.8,458.0,652.19,508.67
2018,10,19,9,15,848.5,77.5,1.2,20.75,496.5,702.77,542.4
2018,10,19,9,30,866.0,80.0,1.3,21.7,535.0,752.01,573.94
2018,10,19,9,45,878.0,81.5,1.4,22.7,567.0,788.41,596.01
2018,10,19,10,0,890.0,83.0,1.5,23.7,599.0,827.79,619.92
2018,10,19,10,15,898.5,84.5,1.5,24.35,624.5,861.67,639.52
2018,10,19,10,30,907.0,86.0,1.5,25.0,650.0,892.61,657.0
2018,10,19,10,45,912.5,87.0,1.55,25.65,668.0,917.15,670.84
2018,10,19,11,0,918.0,88.0,1.6,26.3,686.0,938.28,682.52
2018,10,19,11,15,921.5,88.0,1.55,26.7,696.0,952.86,689.41
2018,10,19,11,30,925.0,88.0,1.5,27.1,706.0,963.73,694.07
2018,10,19,11,45,925.5,89.0,1.45,27.5,708.5,969.23,695.44
2018,10,19,12,0,926.0,90.0,1.4,27.9,711.0,970.89,694.58
2018,10,19,12,15,922.5,90.0,1.35,28.1,704.5,963.84,688.98
2018,10,19,12,30,919.0,90.0,1.3,28.3,698.0,953.03,681.28
2018,10,19,12,45,912.5,90.0,1.3,28.5,683.0,935.82,670.49
2018,10,19,13,0,906.0,90.0,1.3,28.7,668.0,915.11,657.65
2018,10,19,13,15,898.5,89.5,1.25,28.7,646.5,889.59,641.65
2018,10,19,13,30,891.0,89.0,1.2,28.7,625.0,860.91,623.7
2018,10,19,13,45,880.5,87.0,1.15,28.7,596.0,825.06,601.1
2018,10,19,14,0,870.0,85.0,1.1,28.7,567.0,792.36,580.54
2018,10,19,14,15,855.0,83.0,1.1,28.55,531.5,747.73,552.81
2018,10,19,14,30,840.0,81.0,1.1,28.4,496.0,701.28,523.49
2018,10,19,14,45,819.0,78.0,1.1,28.25,455.0,648.13,488.28
2018,10,19,15,0,798.0,75.0,1.1,28.1,414.0,594.27,450.44
2018,10,19,15,15,768.0,71.0,1.1,28.1,368.5,533.72,406.25
2018,10,19,15,30,738.0,67.0,1.1,28.1,323.0,474.04,361.15
2018,10,19,15,45,695.0,62.5,1.0,27.1,275.0,408.9,311.16
2018,10,19,16,0,652.0,58.0,0.9,26.1,227.0,348.4,262.67
2018,10,19,16,15,585.5,51.5,0.95,24.8,179.5,279.17,206.68
2018,10,19,16,30,519.0,45.0,1.0,23.5,132.0,216.59,154.2
2018,10,19,16,45,407.0,36.0,1.0,22.25,90.0,147.45,97.14
2018,10,19,17,0,295.0,27.0,1.0,21.0,48.0,88.83,40.07
2018,10,19,17,15,157.5,15.0,1.05,20.3,25.0,33.74,0.0
2018,10,19,17,30,20.0,3.0,1.1,19.6,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.1,18.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,11.8,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.1,12.3,16.0,27.79,0.0
2018,10,20,6,45,275.0,24.0,1.1,12.85,50.5,81.61,35.05
2018,10,20,7,0,424.0,35.0,1.1,13.4,85.0,149.93,101.99
2018,10,20,7,15,513.0,42.5,1.25,14.15,131.0,211.29,156.23
2018,10,20,7,30,602.0,50.0,1.4,14.9,177.0,282.47,218.29
2018,10,20,7,45,657.5,54.5,1.55,15.7,225.5,344.15,272.36
2018,10,20,8,0,713.0,59.0,1.7,16.5,274.0,412.27,329.9
2018,10,20,8,15,749.5,63.0,1.6,17.35,321.0,474.2,379.79
2018,10,20,8,30,786.0,67.0,1.5,18.2,368.0,538.02,428.81
2018,10,20,8,45,811.5,69.5,1.4,19.1,411.5,594.75,470.23
2018,10,20,9,0,837.0,72.0,1.3,20.0,455.0,651.47,509.74
2018,10,20,9,15,855.0,74.5,1.3,21.1,493.5,702.53,542.65
2018,10,20,9,30,873.0,77.0,1.3,22.2,532.0,747.02,569.58
2018,10,20,9,45,886.0,78.5,1.3,23.3,564.5,789.62,594.6
2018,10,20,10,0,899.0,80.0,1.3,24.4,597.0,829.96,617.54
2018,10,20,10,15,908.0,81.0,1.2,25.15,622.5,863.85,635.3
2018,10,20,10,30,917.0,82.0,1.1,25.9,648.0,894.77,650.73
2018,10,20,10,45,923.0,82.5,1.05,26.7,666.0,919.29,662.4
2018,10,20,11,0,929.0,83.0,1.0,27.5,684.0,940.38,671.83
2018,10,20,11,15,932.0,83.5,1.05,27.9,694.0,955.15,680.13
2018,10,20,11,30,935.0,84.0,1.1,28.3,704.0,966.18,686.27
2018,10,20,11,45,936.0,84.0,1.15,28.7,706.0,970.95,688.7
2018,10,20,12,0,937.0,84.0,1.2,29.1,708.0,971.86,688.94
2018,10,20,12,15,935.0,84.0,1.35,29.2,702.0,966.12,687.61
2018,10,20,12,30,933.0,84.0,1.5,29.3,696.0,956.55,683.89
2018,10,20,12,45,927.5,83.5,1.6,29.4,681.5,939.48,674.73
2018,10,20,13,0,922.0,83.0,1.7,29.5,667.0,918.82,663.31
2018,10,20,13,15,915.5,82.0,1.75,29.4,645.5,893.25,648.63
2018,10,20,13,30,909.0,81.0,1.8,29.3,624.0,864.43,631.79
2018,10,20,13,45,898.5,79.5,1.85,29.2,595.0,828.68,610.23
2018,10,20,14,0,888.0,78.0,1.9,29.1,566.0,790.28,586.68
2018,10,20,14,15,873.5,76.0,1.95,28.85,530.5,745.88,559.02
2018,10,20,14,30,859.0,74.0,2.0,28.6,495.0,704.4,532.91
2018,10,20,14,45,839.0,71.5,2.0,28.35,454.0,651.84,497.56
2018,10,20,15,0,819.0,69.0,2.0,28.1,413.0,598.43,459.24
2018,10,20,15,15,789.5,65.5,2.0,28.1,367.5,537.91,414.0
2018,10,20,15,30,760.0,62.0,2.0,28.1,322.0,478.16,367.81
2018,10,20,15,45,717.5,58.0,1.9,26.95,274.0,412.88,317.05
2018,10,20,16,0,675.0,54.0,1.8,25.8,226.0,350.5,266.41
2018,10,20,16,15,576.0,48.0,1.6,24.3,173.0,270.58,201.35
2018,10,20,16,30,477.0,42.0,1.4,22.8,120.0,199.66,142.46
2018,10,20,16,45,334.0,29.0,1.25,21.35,74.5,121.65,79.4
2018,10,20,17,0,191.0,16.0,1.1,19.9,29.0,57.56,21.1
2018,10,20,17,15,106.0,9.5,1.05,19.1,15.5,21.95,0.0
2018,10,20,17,30,21.0,3.0,1.0,18.3,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.0,17.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,6,15,53.0,5.5,0.85,9.65,6.5,0.0,0.0
2018,10,21,6,30,106.0,11.0,0.9,10.0,13.0,23.39,0.0
2018,10,21,6,45,268.0,22.5,0.95,10.4,48.0,78.29,29.83
2018,10,21,7,0,430.0,34.0,1.0,10.8,83.0,150.1,102.43
2018,10,21,7,15,476.0,37.0,1.05,11.35,116.0,193.73,144.12
2018,10,21,7,30,522.0,40.0,1.1,11.9,149.0,240.89,187.93
2018,10,21,7,45,261.0,46.0,1.15,12.45,100.5,166.4,133.7
2018,10,21,8,0,0.0,52.0,1.2,13.0,52.0,48.33,35.88
2018,10,21,8,15,0.0,78.0,1.2,13.8,78.0,73.23,57.03
2018,10,21,8,30,0.0,104.0,1.2,14.6,104.0,98.97,78.29
2018,10,21,8,45,3.0,125.5,1.2,15.4,127.0,122.22,97.12
2018,10,21,9,0,6.0,147.0,1.2,16.2,150.0,145.89,115.96
2018,10,21,9,15,11.0,165.5,1.15,16.95,171.0,168.22,133.46
2018,10,21,9,30,16.0,184.0,1.1,17.7,192.0,191.04,151.05
2018,10,21,9,45,69.0,214.5,1.05,18.45,253.5,274.95,217.67
2018,10,21,10,0,122.0,245.0,1.0,19.2,315.0,365.67,286.79
2018,10,21,10,15,434.0,190.0,1.0,19.9,453.5,593.7,460.63
2018,10,21,10,30,746.0,135.0,1.0,20.6,592.0,817.96,615.35
2018,10,21,10,45,831.5,111.5,1.0,21.25,634.5,877.85,649.89
2018,10,21,11,0,917.0,88.0,1.0,21.9,677.0,933.53,683.0
2018,10,21,11,15,920.0,88.5,1.05,22.45,687.0,948.1,690.53
2018,10,21,11,30,923.0,89.0,1.1,23.0,697.0,958.97,696.36
2018,10,21,11,45,923.0,89.5,1.15,23.5,699.0,963.31,698.34
2018,10,21,12,0,923.0,90.0,1.2,24.0,701.0,963.84,698.11
2018,10,21,12,15,919.5,90.0,1.3,24.5,694.0,956.74,694.02
2018,10,21,12,30,916.0,90.0,1.4,25.0,687.0,945.91,687.66
2018,10,21,12,45,908.5,90.5,1.5,25.45,672.0,928.41,677.2
2018,10,21,13,0,901.0,91.0,1.6,25.9,657.0,907.45,664.54
2018,10,21,13,15,894.0,90.0,1.75,26.0,635.5,881.88,650.27
2018,10,21,13,30,887.0,89.0,1.9,26.1,614.0,853.16,633.66
2018,10,21,13,45,876.0,87.0,2.05,26.2,585.0,817.05,611.77
2018,10,21,14,0,865.0,85.0,2.2,26.3,556.0,784.15,591.71
2018,10,21,14,15,850.0,82.5,2.3,26.05,520.5,739.19,563.26
2018,10,21,14,30,835.0,80.0,2.4,25.8,485.0,692.44,533.01
2018,10,21,14,45,813.5,77.0,2.5,25.5,444.0,639.3,496.54
2018,10,21,15,0,792.0,74.0,2.6,25.2,403.0,585.51,457.46
2018,10,21,15,15,760.5,70.5,2.6,25.2,358.0,525.15,411.2
2018,10,21,15,30,729.0,67.0,2.6,25.2,313.0,465.8,364.24
2018,10,21,15,45,684.0,62.5,2.65,23.9,265.5,402.12,314.09
2018,10,21,16,0,639.0,58.0,2.7,22.6,218.0,340.13,263.09
2018,10,21,16,15,568.5,51.0,2.4,21.3,170.5,270.02,203.85
2018,10,21,16,30,498.0,44.0,2.1,20.0,123.0,207.06,149.34
2018,10,21,16,45,366.0,34.0,1.85,18.75,81.0,133.98,88.31
2018,10,21,17,0,234.0,24.0,1.6,17.5,39.0,72.64,23.08
2018,10,21,17,15,117.0,12.0,1.55,16.65,19.5,25.47,0.0
2018,10,21,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.25,9.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,10.0,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.5,1.7,10.55,6.5,6.01,0.0
2018,10,22,7,0,0.0,11.0,1.9,11.1,11.0,10.18,2.74
2018,10,22,7,15,45.5,19.5,1.95,11.55,29.0,36.04,23.9
2018,10,22,7,30,91.0,28.0,2.0,12.0,47.0,64.33,48.19
2018,10,22,7,45,45.5,34.5,2.1,12.45,44.0,54.29,40.89
2018,10,22,8,0,0.0,41.0,2.2,12.9,41.0,38.07,27.2
2018,10,22,8,15,0.0,67.0,2.15,13.45,67.0,62.35,47.87
2018,10,22,8,30,0.0,93.0,2.1,14.0,93.0,87.88,69.23
2018,10,22,8,45,1.5,118.5,2.1,14.55,119.0,114.2,90.91
2018,10,22,9,0,3.0,144.0,2.1,15.1,145.0,140.92,112.57
2018,10,22,9,15,11.0,165.0,2.1,15.7,170.5,167.85,134.23
2018,10,22,9,30,19.0,186.0,2.1,16.3,196.0,195.55,156.19
2018,10,22,9,45,73.5,216.0,2.1,16.9,257.5,280.36,224.68
2018,10,22,10,0,128.0,246.0,2.1,17.5,319.0,371.85,296.15
2018,10,22,10,15,420.5,195.0,2.1,18.0,448.5,587.38,465.23
2018,10,22,10,30,713.0,144.0,2.1,18.5,578.0,798.46,618.37
2018,10,22,10,45,820.5,113.5,2.15,19.05,626.5,868.74,663.56
2018,10,22,11,0,928.0,83.0,2.2,19.6,675.0,935.52,706.76
2018,10,22,11,15,932.0,83.5,2.25,20.0,685.5,951.06,715.46
2018,10,22,11,30,936.0,84.0,2.3,20.4,696.0,962.9,722.31
2018,10,22,11,45,937.5,83.5,2.35,20.85,698.0,967.44,724.33
2018,10,22,12,0,939.0,83.0,2.4,21.3,700.0,968.12,724.0
2018,10,22,12,15,936.0,83.0,2.5,21.45,693.0,961.4,720.24
2018,10,22,12,30,933.0,83.0,2.6,21.6,686.0,950.87,714.09
2018,10,22,12,45,928.5,82.0,2.7,21.8,671.5,934.07,703.69
2018,10,22,13,0,924.0,81.0,2.8,22.0,657.0,913.67,690.92
2018,10,22,13,15,917.0,80.0,2.85,21.95,635.5,887.64,674.59
2018,10,22,13,30,910.0,79.0,2.9,21.9,614.0,858.38,656.02
2018,10,22,13,45,899.0,78.0,3.0,21.8,585.0,822.84,633.39
2018,10,22,14,0,888.0,77.0,3.1,21.7,556.0,784.68,608.64
2018,10,22,14,15,872.5,75.0,3.15,21.3,520.5,739.64,578.99
2018,10,22,14,30,857.0,73.0,3.2,20.9,485.0,697.59,551.03
2018,10,22,14,45,835.5,70.5,3.25,20.5,443.5,644.26,513.29
2018,10,22,15,0,814.0,68.0,3.3,20.1,402.0,590.23,472.67
2018,10,22,15,15,783.5,64.5,3.3,20.1,356.5,529.58,424.76
2018,10,22,15,30,753.0,61.0,3.3,20.1,311.0,469.82,376.03
2018,10,22,15,45,707.0,57.0,3.3,18.85,263.5,403.55,322.15
2018,10,22,16,0,661.0,53.0,3.3,17.6,216.0,340.57,268.7
2018,10,22,16,15,589.5,47.0,3.2,16.7,168.5,271.84,208.76
2018,10,22,16,30,518.0,41.0,3.1,15.8,121.0,208.79,152.61
2018,10,22,16,45,388.0,32.0,2.95,14.9,79.5,136.47,90.28
2018,10,22,17,0,258.0,23.0,2.8,14.0,38.0,74.9,16.36
2018,10,22,17,15,129.0,11.5,2.65,13.45,19.0,26.23,0.0
2018,10,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,1.15,9.15,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,1.3,9.7,5.0,4.77,0.0
2018,10,23,6,45,1.5,19.5,1.4,10.25,19.5,18.7,1.31
2018,10,23,7,0,3.0,34.0,1.5,10.8,34.0,33.53,21.72
2018,10,23,7,15,95.0,49.5,1.55,11.3,68.5,82.06,61.38
2018,10,23,7,30,187.0,65.0,1.6,11.8,103.0,141.45,111.58
2018,10,23,7,45,131.0,87.0,1.65,12.3,117.0,147.83,119.33
2018,10,23,8,0,75.0,109.0,1.7,12.8,131.0,146.75,119.34
2018,10,23,8,15,172.5,125.0,1.75,13.2,186.0,224.29,184.64
2018,10,23,8,30,270.0,141.0,1.8,13.6,241.0,313.53,258.16
2018,10,23,8,45,309.5,155.5,1.85,14.05,283.0,367.01,301.0
2018,10,23,9,0,349.0,170.0,1.9,14.5,325.0,423.37,345.32
2018,10,23,9,15,491.0,152.5,1.95,14.85,391.0,528.95,428.52
2018,10,23,9,30,633.0,135.0,2.0,15.2,457.0,639.39,512.65
2018,10,23,9,45,537.5,167.0,2.1,15.6,452.5,619.11,494.31
2018,10,23,10,0,442.0,199.0,2.2,16.0,448.0,595.84,474.27
2018,10,23,10,15,367.0,232.0,2.3,16.2,444.5,570.96,453.67
2018,10,23,10,30,292.0,265.0,2.4,16.4,441.0,553.72,438.24
2018,10,23,10,45,343.0,260.5,2.5,16.65,473.0,599.43,473.32
2018,10,23,11,0,394.0,256.0,2.6,16.9,505.0,645.6,507.97
2018,10,23,11,15,462.5,237.5,2.7,16.9,534.5,705.53,553.19
2018,10,23,11,30,531.0,219.0,2.8,16.9,564.0,751.56,588.17
2018,10,23,11,45,589.0,200.5,2.85,16.95,584.0,786.07,614.23
2018,10,23,12,0,647.0,182.0,2.9,17.0,604.0,824.26,641.98
2018,10,23,12,15,522.5,215.0,2.95,16.95,554.0,739.04,578.91
2018,10,23,12,30,398.0,248.0,3.0,16.9,504.0,644.68,508.14
2018,10,23,12,45,415.5,237.5,3.0,16.85,499.5,656.88,518.38
2018,10,23,13,0,433.0,227.0,3.0,16.8,495.0,653.02,516.45
2018,10,23,13,15,575.5,180.5,2.9,16.95,523.5,713.13,564.08
2018,10,23,13,30,718.0,134.0,2.8,17.1,552.0,770.58,606.36
2018,10,23,13,45,796.0,107.0,2.7,17.25,549.5,777.66,611.08
2018,10,23,14,0,874.0,80.0,2.6,17.4,547.0,775.24,609.48
2018,10,23,14,15,769.5,97.0,2.45,17.55,488.5,692.29,549.14
2018,10,23,14,30,665.0,114.0,2.3,17.7,430.0,611.16,488.03
2018,10,23,14,45,633.5,109.0,2.2,17.8,389.0,555.93,445.95
2018,10,23,15,0,602.0,104.0,2.1,17.9,348.0,501.44,403.35
2018,10,23,15,15,631.5,87.0,2.1,17.9,317.5,469.4,378.04
2018,10,23,15,30,661.0,70.0,2.1,17.9,287.0,432.64,347.56
2018,10,23,15,45,665.5,60.5,1.95,17.55,250.0,388.27,309.41
2018,10,23,16,0,670.0,51.0,1.8,17.2,213.0,340.6,266.84
2018,10,23,16,15,601.5,45.0,1.6,16.2,166.0,270.97,206.49
2018,10,23,16,30,533.0,39.0,1.4,15.2,119.0,210.01,152.2
2018,10,23,16,45,401.0,30.5,1.2,14.2,78.0,137.28,89.43
2018,10,23,17,0,269.0,22.0,1.0,13.2,37.0,74.83,5.81
2018,10,23,17,15,134.5,11.0,1.05,12.7,18.5,26.2,0.0
2018,10,23,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,6,15,14.0,3.5,0.95,9.4,3.5,0.0,0.0
2018,10,24,6,30,28.0,7.0,0.9,9.8,7.0,10.04,0.0
2018,10,24,6,45,87.0,21.0,0.85,10.2,28.5,39.9,3.1
2018,10,24,7,0,146.0,35.0,0.8,10.6,50.0,81.96,55.87
2018,10,24,7,15,284.0,46.0,1.0,11.3,95.0,143.69,107.45
2018,10,24,7,30,422.0,57.0,1.2,12.0,140.0,223.86,175.16
2018,10,24,7,45,571.5,54.5,1.4,12.75,199.0,307.61,246.15
2018,10,24,8,0,721.0,52.0,1.6,13.5,258.0,404.68,327.15
2018,10,24,8,15,756.5,55.0,1.6,14.2,303.5,464.76,376.92
2018,10,24,8,30,792.0,58.0,1.6,14.9,349.0,526.6,426.21
2018,10,24,8,45,816.0,60.0,1.6,15.55,391.0,577.62,465.58
2018,10,24,9,0,840.0,62.0,1.6,16.2,433.0,631.97,505.92
2018,10,24,9,15,856.0,64.5,1.65,16.95,470.0,680.87,539.39
2018,10,24,9,30,872.0,67.0,1.7,17.7,507.0,728.31,570.79
2018,10,24,9,45,882.5,68.5,1.7,18.4,538.0,768.55,596.17
2018,10,24,10,0,893.0,70.0,1.7,19.1,569.0,806.4,619.49
2018,10,24,10,15,900.5,71.5,1.75,19.65,593.5,839.12,639.85
2018,10,24,10,30,908.0,73.0,1.8,20.2,618.0,868.85,658.06
2018,10,24,10,45,912.5,73.5,1.85,20.75,634.5,891.59,671.5
2018,10,24,11,0,917.0,74.0,1.9,21.3,651.0,910.89,682.71
2018,10,24,11,15,919.0,74.5,2.05,21.65,660.0,924.38,691.75
2018,10,24,11,30,921.0,75.0,2.2,22.0,669.0,934.17,698.46
2018,10,24,11,45,920.0,75.5,2.35,22.35,670.0,937.48,700.95
2018,10,24,12,0,919.0,76.0,2.5,22.7,671.0,936.99,701.06
2018,10,24,12,15,916.5,75.5,2.6,22.9,664.5,930.17,696.99
2018,10,24,12,30,914.0,75.0,2.7,23.1,658.0,919.62,690.58
2018,10,24,12,45,909.0,74.5,2.75,23.35,643.5,903.2,679.77
2018,10,24,13,0,904.0,74.0,2.8,23.6,629.0,883.27,666.71
2018,10,24,13,15,877.5,79.0,2.85,23.65,602.5,848.22,643.81
2018,10,24,13,30,851.0,84.0,2.9,23.7,576.0,810.9,619.28
2018,10,24,13,45,776.5,99.5,2.9,23.7,531.5,751.6,578.82
2018,10,24,14,0,702.0,115.0,2.9,23.7,487.0,690.2,536.34
2018,10,24,14,15,740.0,98.5,2.85,23.5,467.5,673.34,525.88
2018,10,24,14,30,778.0,82.0,2.8,23.3,448.0,649.0,509.61
2018,10,24,14,45,607.5,107.0,2.75,23.15,377.5,535.24,423.11
2018,10,24,15,0,437.0,132.0,2.7,23.0,307.0,426.28,338.52
2018,10,24,15,15,407.5,115.5,2.7,23.0,264.0,369.61,294.31
2018,10,24,15,30,378.0,99.0,2.7,23.0,221.0,314.8,250.22
2018,10,24,15,45,509.0,73.5,2.5,22.25,210.5,329.38,259.83
2018,10,24,16,0,640.0,48.0,2.3,21.5,200.0,323.7,250.35
2018,10,24,16,15,569.0,43.0,2.05,20.6,155.0,256.22,192.18
2018,10,24,16,30,498.0,38.0,1.8,19.7,110.0,197.7,140.64
2018,10,24,16,45,368.0,29.5,1.55,18.8,71.5,127.86,80.78
2018,10,24,17,0,238.0,21.0,1.3,17.9,33.0,67.47,0.0
2018,10,24,17,15,119.0,10.5,1.3,17.35,16.5,23.72,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,0.8,10.3,5.0,0.0,0.0
2018,10,25,6,30,94.0,9.0,0.8,10.7,10.0,19.82,0.0
2018,10,25,6,45,229.0,20.0,0.75,11.15,38.5,66.46,0.0
2018,10,25,7,0,364.0,31.0,0.7,11.6,67.0,130.18,85.79
2018,10,25,7,15,482.5,37.5,0.75,12.2,113.5,194.75,142.9
2018,10,25,7,30,601.0,44.0,0.8,12.8,160.0,270.88,208.54
2018,10,25,7,45,463.0,64.0,0.9,13.45,168.0,273.05,217.29
2018,10,25,8,0,325.0,84.0,1.0,14.1,176.0,254.34,206.05
2018,10,25,8,15,439.5,84.0,1.0,14.85,231.0,330.67,269.12
2018,10,25,8,30,554.0,84.0,1.0,15.6,286.0,422.76,342.25
2018,10,25,8,45,641.0,85.5,1.05,16.4,345.5,504.81,405.28
2018,10,25,9,0,728.0,87.0,1.1,17.2,405.0,592.85,470.68
2018,10,25,9,15,798.5,78.5,1.25,18.05,455.0,660.7,519.86
2018,10,25,9,30,869.0,70.0,1.4,18.9,505.0,728.1,565.79
2018,10,25,9,45,882.0,71.0,1.55,19.75,536.5,769.47,592.56
2018,10,25,10,0,895.0,72.0,1.7,20.6,568.0,808.62,617.69
2018,10,25,10,15,903.5,73.0,1.75,21.35,592.5,841.56,637.55
2018,10,25,10,30,912.0,74.0,1.8,22.1,617.0,871.54,655.29
2018,10,25,10,45,917.5,75.0,1.9,22.8,634.5,895.76,669.74
2018,10,25,11,0,923.0,76.0,2.0,23.5,652.0,916.57,681.97
2018,10,25,11,15,926.0,76.5,2.0,23.9,662.0,930.99,689.77
2018,10,25,11,30,929.0,77.0,2.0,24.3,672.0,941.71,695.28
2018,10,25,11,45,929.5,77.0,2.05,24.7,673.5,945.78,697.15
2018,10,25,12,0,930.0,77.0,2.1,25.1,675.0,946.03,696.74
2018,10,25,12,15,926.5,77.5,2.1,25.35,668.5,939.43,691.9
2018,10,25,12,30,923.0,78.0,2.1,25.6,662.0,929.09,684.82
2018,10,25,12,45,917.0,78.0,2.15,25.85,647.5,912.26,674.15
2018,10,25,13,0,911.0,78.0,2.2,26.1,633.0,891.94,661.28
2018,10,25,13,15,904.5,77.0,2.25,26.2,612.0,866.64,645.52
2018,10,25,13,30,898.0,76.0,2.3,26.3,591.0,838.15,627.6
2018,10,25,13,45,888.0,74.5,2.35,26.4,562.5,803.25,605.21
2018,10,25,14,0,878.0,73.0,2.4,26.5,534.0,765.73,580.84
2018,10,25,14,15,863.0,71.0,2.4,26.35,499.0,721.56,551.78
2018,10,25,14,30,848.0,69.0,2.4,26.2,464.0,675.63,521.05
2018,10,25,14,45,826.5,67.0,2.45,26.1,424.0,628.28,487.85
2018,10,25,15,0,805.0,65.0,2.5,26.0,384.0,575.52,448.67
2018,10,25,15,15,774.0,61.0,2.5,26.0,339.0,514.78,401.96
2018,10,25,15,30,743.0,57.0,2.5,26.0,294.0,455.03,354.45
2018,10,25,15,45,697.0,53.0,2.25,24.95,247.5,389.78,301.93
2018,10,25,16,0,651.0,49.0,2.0,23.9,201.0,327.85,250.13
2018,10,25,16,15,577.0,43.0,1.8,22.55,154.5,257.78,191.16
2018,10,25,16,30,503.0,37.0,1.6,21.2,108.0,197.13,138.65
2018,10,25,16,45,359.0,28.0,1.4,19.85,68.5,123.63,76.29
2018,10,25,17,0,215.0,19.0,1.2,18.5,29.0,60.8,0.0
2018,10,25,17,15,107.5,9.5,1.25,17.85,14.5,21.29,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,26,6,15,49.0,4.5,0.8,11.3,4.5,0.0,0.0
2018,10,26,6,30,98.0,9.0,0.8,11.7,9.0,20.24,0.0
2018,10,26,6,45,241.0,19.0,0.8,12.05,37.5,67.03,0.0
2018,10,26,7,0,384.0,29.0,0.8,12.4,66.0,132.58,85.81
2018,10,26,7,15,496.0,35.5,0.9,13.1,111.5,196.06,142.88
2018,10,26,7,30,608.0,42.0,1.0,13.8,157.0,270.51,207.41
2018,10,26,7,45,584.0,55.0,1.1,14.5,190.5,311.97,246.63
2018,10,26,8,0,560.0,68.0,1.2,15.2,224.0,348.16,279.58
2018,10,26,8,15,543.0,83.5,1.1,16.1,256.0,386.93,311.67
2018,10,26,8,30,526.0,99.0,1.0,17.0,288.0,422.61,339.39
2018,10,26,8,45,523.0,114.0,0.9,17.9,321.0,459.17,366.36
2018,10,26,9,0,520.0,129.0,0.8,18.8,354.0,498.16,393.69
2018,10,26,9,15,557.0,133.0,0.75,19.7,393.0,550.65,430.69
2018,10,26,9,30,594.0,137.0,0.7,20.6,432.0,609.61,470.69
2018,10,26,9,45,635.0,135.0,0.65,21.5,468.5,660.92,504.19
2018,10,26,10,0,676.0,133.0,0.6,22.4,505.0,712.37,536.14
2018,10,26,10,15,698.0,132.5,0.6,23.15,531.5,749.52,558.08
2018,10,26,10,30,720.0,132.0,0.6,23.9,558.0,785.0,578.72
2018,10,26,10,45,708.5,141.0,0.65,24.65,570.0,800.36,586.77
2018,10,26,11,0,697.0,150.0,0.7,25.4,582.0,812.34,592.93
2018,10,26,11,15,650.5,169.0,0.8,25.95,577.0,800.66,585.05
2018,10,26,11,30,604.0,188.0,0.9,26.5,572.0,784.66,574.42
2018,10,26,11,45,670.0,165.5,1.0,27.1,592.5,822.76,599.68
2018,10,26,12,0,736.0,143.0,1.1,27.7,613.0,857.05,621.44
2018,10,26,12,15,793.5,121.5,1.2,27.9,624.0,876.09,634.37
2018,10,26,12,30,851.0,100.0,1.3,28.1,635.0,895.96,648.11
2018,10,26,12,45,836.0,102.0,1.4,28.35,618.0,874.22,635.0
2018,10,26,13,0,821.0,104.0,1.5,28.6,601.0,849.45,620.3
2018,10,26,13,15,826.5,98.0,1.55,28.55,583.0,830.01,609.2
2018,10,26,13,30,832.0,92.0,1.6,28.5,565.0,807.06,595.69
2018,10,26,13,45,820.0,88.0,1.65,28.5,535.0,769.1,571.9
2018,10,26,14,0,808.0,84.0,1.7,28.5,505.0,728.86,546.36
2018,10,26,14,15,795.5,80.0,1.7,28.3,471.5,686.21,518.82
2018,10,26,14,30,783.0,76.0,1.7,28.1,438.0,641.81,489.6
2018,10,26,14,45,755.0,75.0,1.7,27.9,398.5,589.33,452.4
2018,10,26,15,0,727.0,74.0,1.7,27.7,359.0,536.87,413.94
2018,10,26,15,15,711.0,68.0,1.7,27.7,319.5,485.92,375.16
2018,10,26,15,30,695.0,62.0,1.7,27.7,280.0,434.67,334.72
2018,10,26,15,45,590.5,61.5,1.35,26.55,226.0,351.11,269.02
2018,10,26,16,0,486.0,61.0,1.0,25.4,172.0,275.33,208.12
2018,10,26,16,15,427.0,51.5,1.0,24.35,132.0,215.94,158.92
2018,10,26,16,30,368.0,42.0,1.0,23.3,92.0,162.64,113.53
2018,10,26,16,45,268.5,30.5,1.0,22.3,59.0,104.79,63.16
2018,10,26,17,0,169.0,19.0,1.0,21.3,26.0,46.63,0.0
2018,10,26,17,15,84.5,9.5,1.0,20.8,13.0,9.05,0.0
2018,10,26,17,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.0,12.2,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.1,12.6,6.0,11.4,0.0
2018,10,27,6,45,198.0,19.0,1.15,13.0,35.0,58.86,0.0
2018,10,27,7,0,348.0,32.0,1.2,13.4,64.0,126.67,81.07
2018,10,27,7,15,450.0,39.0,1.4,14.05,106.5,185.92,135.37
2018,10,27,7,30,552.0,46.0,1.6,14.7,149.0,256.31,196.79
2018,10,27,7,45,584.0,54.5,1.75,15.3,190.5,310.69,245.88
2018,10,27,8,0,616.0,63.0,1.9,15.9,232.0,367.58,295.46
2018,10,27,8,15,553.5,83.0,1.85,16.65,255.0,390.99,316.15
2018,10,27,8,30,491.0,103.0,1.8,17.4,278.0,402.71,325.97
2018,10,27,8,45,572.5,101.5,1.8,18.15,329.5,479.15,385.93
2018,10,27,9,0,654.0,100.0,1.8,18.9,381.0,557.2,444.93
2018,10,27,9,15,621.0,118.5,1.8,19.6,404.0,583.12,462.12
2018,10,27,9,30,588.0,137.0,1.8,20.3,427.0,604.12,475.4
2018,10,27,9,45,646.0,131.0,1.8,21.0,468.0,663.72,517.91
2018,10,27,10,0,704.0,125.0,1.8,21.7,509.0,724.28,558.57
2018,10,27,10,15,787.0,105.5,1.9,22.25,552.5,786.47,600.16
2018,10,27,10,30,870.0,86.0,2.0,22.8,596.0,846.31,639.39
2018,10,27,10,45,886.5,83.5,2.05,23.3,616.5,874.97,656.68
2018,10,27,11,0,903.0,81.0,2.1,23.8,637.0,900.72,672.27
2018,10,27,11,15,892.5,86.0,2.15,24.25,642.5,908.08,675.77
2018,10,27,11,30,882.0,91.0,2.2,24.7,648.0,911.58,677.02
2018,10,27,11,45,896.5,86.5,2.25,25.1,654.0,922.78,683.7
2018,10,27,12,0,911.0,82.0,2.3,25.5,660.0,930.32,688.0
2018,10,27,12,15,909.5,82.0,2.35,25.75,654.0,924.99,684.36
2018,10,27,12,30,908.0,82.0,2.4,26.0,648.0,915.97,678.54
2018,10,27,12,45,891.5,85.0,2.4,26.25,630.5,893.65,663.58
2018,10,27,13,0,875.0,88.0,2.4,26.5,613.0,868.23,646.72
2018,10,27,13,15,875.0,84.5,2.45,26.45,594.0,846.22,633.38
2018,10,27,13,30,875.0,81.0,2.5,26.4,575.0,820.86,617.68
2018,10,27,13,45,837.5,85.0,2.55,26.35,538.5,777.47,589.44
2018,10,27,14,0,800.0,89.0,2.6,26.3,502.0,726.7,555.75
2018,10,27,14,15,758.5,90.5,2.65,26.0,461.0,669.6,517.47
2018,10,27,14,30,717.0,92.0,2.7,25.7,420.0,615.6,479.73
2018,10,27,14,45,688.0,90.0,2.75,25.4,382.0,563.92,442.03
2018,10,27,15,0,659.0,88.0,2.8,25.1,344.0,512.59,403.42
2018,10,27,15,15,631.0,80.0,2.8,25.1,301.5,455.74,359.02
2018,10,27,15,30,603.0,72.0,2.8,25.1,259.0,400.0,314.13
2018,10,27,15,45,576.5,63.5,2.8,23.95,218.5,345.86,270.24
2018,10,27,16,0,550.0,55.0,2.8,22.8,178.0,293.38,225.75
2018,10,27,16,15,489.0,47.0,2.5,21.75,137.0,231.61,172.6
2018,10,27,16,30,428.0,39.0,2.2,20.7,96.0,176.05,123.71
2018,10,27,16,45,294.5,28.5,1.95,19.6,60.0,108.11,63.98
2018,10,27,17,0,161.0,18.0,1.7,18.5,24.0,44.06,0.0
2018,10,27,17,15,80.5,9.0,1.7,17.9,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,28,6,15,0.5,1.0,1.6,11.65,1.0,0.0,0.0
2018,10,28,6,30,1.0,2.0,1.8,12.2,2.0,1.91,0.0
2018,10,28,6,45,6.5,12.0,1.95,12.7,12.5,12.57,0.0
2018,10,28,7,0,12.0,22.0,2.1,13.2,23.0,24.08,12.54
2018,10,28,7,15,24.5,37.5,2.3,13.85,41.5,44.37,30.73
2018,10,28,7,30,37.0,53.0,2.5,14.5,60.0,65.94,49.48
2018,10,28,7,45,61.0,76.0,2.7,15.1,91.0,102.08,80.39
2018,10,28,8,0,85.0,99.0,2.9,15.7,122.0,146.82,118.3
2018,10,28,8,15,243.5,105.0,2.95,16.3,187.5,244.8,200.3
2018,10,28,8,30,402.0,111.0,3.0,16.9,253.0,361.37,295.92
2018,10,28,8,45,468.0,116.5,3.05,17.45,301.0,427.2,348.69
2018,10,28,9,0,534.0,122.0,3.1,18.0,349.0,497.72,404.06
2018,10,28,9,15,577.5,123.5,3.15,18.55,388.5,557.38,449.52
2018,10,28,9,30,621.0,125.0,3.2,19.1,428.0,614.04,491.81
2018,10,28,9,45,503.0,167.0,3.25,19.6,422.5,588.33,468.74
2018,10,28,10,0,385.0,209.0,3.3,20.1,417.0,546.1,433.43
2018,10,28,10,15,519.5,179.5,3.3,20.5,474.0,647.16,510.81
2018,10,28,10,30,654.0,150.0,3.3,20.9,531.0,746.59,583.48
2018,10,28,10,45,709.5,137.5,3.35,21.3,561.5,794.18,615.54
2018,10,28,11,0,765.0,125.0,3.4,21.7,592.0,840.23,646.51
2018,10,28,11,15,776.0,122.5,3.45,21.9,602.5,852.02,653.77
2018,10,28,11,30,787.0,120.0,3.5,22.1,613.0,865.45,662.54
2018,10,28,11,45,851.5,98.5,3.6,22.3,633.5,901.92,687.71
2018,10,28,12,0,916.0,77.0,3.7,22.5,654.0,926.64,704.57
2018,10,28,12,15,910.5,78.0,3.75,22.5,646.5,918.89,699.5
2018,10,28,12,30,905.0,79.0,3.8,22.5,639.0,907.49,692.3
2018,10,28,12,45,896.0,80.0,3.85,22.55,624.0,889.47,680.49
2018,10,28,13,0,887.0,81.0,3.9,22.6,609.0,868.15,666.48
2018,10,28,13,15,859.5,85.0,3.95,22.5,582.0,831.65,642.16
2018,10,28,13,30,832.0,89.0,4.0,22.4,555.0,799.52,620.87
2018,10,28,13,45,743.0,106.0,4.05,22.3,506.5,728.46,571.09
2018,10,28,14,0,654.0,123.0,4.1,22.2,458.0,656.41,519.57
2018,10,28,14,15,658.0,113.5,4.05,21.9,431.0,624.58,497.05
2018,10,28,14,30,662.0,104.0,4.0,21.6,404.0,590.23,471.88
2018,10,28,14,45,513.0,118.5,4.0,21.35,338.5,476.88,383.64
2018,10,28,15,0,364.0,133.0,4.0,21.1,273.0,380.29,306.56
2018,10,28,15,15,325.5,121.0,4.0,21.1,235.0,318.69,257.1
2018,10,28,15,30,287.0,109.0,4.0,21.1,197.0,269.74,216.61
2018,10,28,15,45,292.5,91.5,3.9,20.1,168.5,244.87,195.44
2018,10,28,16,0,298.0,74.0,3.8,19.1,140.0,211.0,165.77
2018,10,28,16,15,301.0,57.5,3.6,18.55,110.0,176.36,133.93
2018,10,28,16,30,304.0,41.0,3.4,18.0,80.0,142.16,101.24
2018,10,28,16,45,196.5,28.5,3.2,17.45,49.5,84.33,48.74
2018,10,28,17,0,89.0,16.0,3.0,16.9,19.0,29.98,0.0
2018,10,28,17,15,44.5,8.0,2.95,16.45,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
