Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,29,6,15,5.5,1.5,1.6,9.4,1.5,0.0,0.0
2018,10,29,6,30,11.0,3.0,1.7,9.9,3.0,2.86,0.0
2018,10,29,6,45,33.5,14.5,1.75,10.4,17.0,19.61,0.0
2018,10,29,7,0,56.0,26.0,1.8,10.9,31.0,42.34,24.83
2018,10,29,7,15,46.0,36.5,2.05,11.5,42.0,53.19,37.75
2018,10,29,7,30,36.0,47.0,2.3,12.1,53.0,58.94,43.99
2018,10,29,7,45,47.0,69.5,2.55,12.7,80.0,89.12,70.23
2018,10,29,8,0,58.0,92.0,2.8,13.3,107.0,120.53,97.25
2018,10,29,8,15,101.5,117.0,3.05,13.7,149.5,179.29,147.05
2018,10,29,8,30,145.0,142.0,3.3,14.1,192.0,236.39,194.87
2018,10,29,8,45,99.5,149.5,3.6,14.55,186.0,223.12,183.15
2018,10,29,9,0,54.0,157.0,3.9,15.0,180.0,196.82,160.32
2018,10,29,9,15,84.5,182.5,4.0,15.2,222.0,248.0,202.59
2018,10,29,9,30,115.0,208.0,4.1,15.4,264.0,312.03,254.41
2018,10,29,9,45,104.5,221.5,4.2,15.6,274.5,312.03,253.53
2018,10,29,10,0,94.0,235.0,4.3,15.8,285.0,321.57,260.32
2018,10,29,10,15,172.0,246.5,4.3,15.85,343.5,412.73,334.2
2018,10,29,10,30,250.0,258.0,4.3,15.9,402.0,508.64,409.92
2018,10,29,10,45,263.5,264.5,4.25,16.0,420.5,532.98,427.89
2018,10,29,11,0,277.0,271.0,4.2,16.1,439.0,556.77,445.62
2018,10,29,11,15,316.0,265.0,4.2,16.2,459.5,587.96,469.96
2018,10,29,11,30,355.0,259.0,4.2,16.3,480.0,618.6,493.71
2018,10,29,11,45,478.0,221.5,4.15,16.45,520.0,702.2,558.91
2018,10,29,12,0,601.0,184.0,4.1,16.6,560.0,775.77,615.36
2018,10,29,12,15,655.0,163.5,4.1,16.75,569.5,799.06,631.97
2018,10,29,12,30,709.0,143.0,4.1,16.9,579.0,818.02,645.59
2018,10,29,12,45,776.0,119.5,4.1,17.1,586.5,835.6,658.2
2018,10,29,13,0,843.0,96.0,4.1,17.3,594.0,853.08,670.86
2018,10,29,13,15,834.0,95.5,4.1,17.7,573.5,827.41,651.97
2018,10,29,13,30,825.0,95.0,4.1,18.1,553.0,798.89,631.36
2018,10,29,13,45,853.5,82.0,4.1,18.45,535.0,782.53,619.81
2018,10,29,14,0,882.0,69.0,4.1,18.8,517.0,755.6,600.46
2018,10,29,14,15,867.0,67.5,4.0,18.9,482.5,712.15,569.06
2018,10,29,14,30,852.0,66.0,3.9,19.0,448.0,666.94,536.14
2018,10,29,14,45,832.0,63.0,3.8,19.1,408.0,619.54,499.74
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,566.64,457.57
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,506.42,408.89
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,447.29,359.53
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,380.99,302.94
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,318.24,247.67
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,248.04,186.36
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,185.55,130.54
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,111.04,61.24
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,43.8,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,59.83,0.0
2018,10,30,7,0,441.0,26.0,2.4,9.9,63.0,137.74,82.32
2018,10,30,7,15,543.0,32.5,2.75,10.7,107.5,202.24,147.04
2018,10,30,7,30,645.0,39.0,3.1,11.5,152.0,276.85,214.19
2018,10,30,7,45,703.0,43.0,3.45,12.3,199.5,341.44,273.33
2018,10,30,8,0,761.0,47.0,3.8,13.1,247.0,410.91,334.94
2018,10,30,8,15,796.5,50.5,3.95,13.7,293.5,472.83,388.72
2018,10,30,8,30,832.0,54.0,4.1,14.3,340.0,532.93,439.23
2018,10,30,8,45,856.0,56.0,4.25,14.95,382.5,588.56,484.52
2018,10,30,9,0,880.0,58.0,4.4,15.6,425.0,643.98,528.26
2018,10,30,9,15,897.0,60.0,4.4,16.25,463.0,694.01,564.52
2018,10,30,9,30,914.0,62.0,4.4,16.9,501.0,742.55,598.18
2018,10,30,9,45,925.0,64.0,4.4,17.55,533.0,784.72,626.48
2018,10,30,10,0,936.0,66.0,4.4,18.2,565.0,824.4,652.55
2018,10,30,10,15,943.5,67.0,4.5,18.7,589.0,857.27,674.44
2018,10,30,10,30,951.0,68.0,4.6,19.2,613.0,887.01,694.02
2018,10,30,10,45,956.0,68.0,4.65,19.75,630.0,910.07,708.31
2018,10,30,11,0,961.0,68.0,4.7,20.3,647.0,929.57,720.15
2018,10,30,11,15,964.5,68.5,4.7,20.65,657.0,944.66,729.15
2018,10,30,11,30,968.0,69.0,4.7,21.0,667.0,955.94,735.61
2018,10,30,11,45,969.0,68.5,4.75,21.35,668.5,959.86,737.49
2018,10,30,12,0,970.0,68.0,4.8,21.7,670.0,959.83,736.83
2018,10,30,12,15,967.0,69.0,4.85,21.9,664.0,954.11,732.82
2018,10,30,12,30,964.0,70.0,4.9,22.1,658.0,944.49,726.28
2018,10,30,12,45,959.5,70.0,4.9,22.3,644.0,928.53,715.09
2018,10,30,13,0,955.0,70.0,4.9,22.5,630.0,908.9,701.47
2018,10,30,13,15,949.0,68.5,4.9,22.55,608.5,882.63,683.67
2018,10,30,13,30,943.0,67.0,4.9,22.6,587.0,853.01,663.51
2018,10,30,13,45,932.5,66.0,4.9,22.65,558.0,817.28,638.93
2018,10,30,14,0,922.0,65.0,4.9,22.7,529.0,778.84,612.24
2018,10,30,14,15,898.5,64.0,4.8,22.6,490.5,728.58,576.48
2018,10,30,14,30,875.0,63.0,4.7,22.5,452.0,677.07,539.43
2018,10,30,14,45,849.5,61.5,4.6,22.45,410.5,622.8,498.37
2018,10,30,15,0,824.0,60.0,4.5,22.4,369.0,572.05,458.01
2018,10,30,15,15,708.5,67.5,4.5,22.4,310.0,477.89,382.9
2018,10,30,15,30,593.0,75.0,4.5,22.4,251.0,394.8,314.98
2018,10,30,15,45,449.0,72.5,3.8,21.45,193.0,295.35,233.71
2018,10,30,16,0,305.0,70.0,3.1,20.5,135.0,208.48,162.09
2018,10,30,16,15,378.0,51.5,2.7,19.2,111.5,196.24,147.37
2018,10,30,16,30,451.0,33.0,2.3,17.9,88.0,174.09,121.43
2018,10,30,16,45,318.5,24.0,1.95,16.55,54.0,105.41,54.35
2018,10,30,17,0,186.0,15.0,1.6,15.2,20.0,44.54,0.0
2018,10,30,17,15,93.0,7.5,1.6,14.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,31,6,15,18.0,2.5,1.25,9.05,2.0,0.0,0.0
2018,10,31,6,30,36.0,5.0,1.2,9.4,4.0,0.0,0.0
2018,10,31,6,45,74.0,17.0,1.1,9.8,21.0,28.82,0.0
2018,10,31,7,0,112.0,29.0,1.0,10.2,38.0,62.49,36.0
2018,10,31,7,15,163.5,44.5,1.2,11.1,67.5,101.67,74.44
2018,10,31,7,30,215.0,60.0,1.4,12.0,97.0,145.58,113.13
2018,10,31,7,45,247.5,76.0,1.55,12.95,131.0,188.15,150.74
2018,10,31,8,0,280.0,92.0,1.7,13.9,165.0,233.96,190.3
2018,10,31,8,15,427.0,90.0,1.8,14.5,224.0,328.11,268.59
2018,10,31,8,30,574.0,88.0,1.9,15.1,283.0,433.15,353.8
2018,10,31,8,45,646.5,85.5,1.95,15.7,331.5,501.85,408.18
2018,10,31,9,0,719.0,83.0,2.0,16.3,380.0,574.78,464.45
2018,10,31,9,15,799.0,73.5,2.1,16.9,431.0,646.19,518.42
2018,10,31,9,30,879.0,64.0,2.2,17.5,482.0,717.82,568.82
2018,10,31,9,45,885.0,68.0,2.35,18.1,512.5,757.36,595.33
2018,10,31,10,0,891.0,72.0,2.5,18.7,543.0,794.22,619.89
2018,10,31,10,15,897.5,73.5,2.65,19.2,566.5,825.59,640.64
2018,10,31,10,30,904.0,75.0,2.8,19.7,590.0,853.95,659.22
2018,10,31,10,45,900.5,79.0,2.9,20.2,604.5,873.58,671.34
2018,10,31,11,0,897.0,83.0,3.0,20.7,619.0,889.55,681.05
2018,10,31,11,15,902.0,83.0,3.15,21.05,629.0,904.58,690.96
2018,10,31,11,30,907.0,83.0,3.3,21.4,639.0,916.08,698.54
2018,10,31,11,45,918.0,79.5,3.4,21.8,643.5,925.13,704.11
2018,10,31,12,0,929.0,76.0,3.5,22.2,648.0,930.45,707.27
2018,10,31,12,15,898.5,84.0,3.5,22.4,633.0,908.78,691.93
2018,10,31,12,30,868.0,92.0,3.5,22.6,618.0,883.74,674.56
2018,10,31,12,45,812.0,106.0,3.5,22.8,589.0,847.9,649.72
2018,10,31,13,0,756.0,120.0,3.5,23.0,560.0,806.64,621.06
2018,10,31,13,15,766.5,110.5,3.45,23.15,543.0,784.35,605.68
2018,10,31,13,30,777.0,101.0,3.4,23.3,526.0,763.03,590.92
2018,10,31,13,45,735.5,106.0,3.4,23.45,491.5,717.55,558.98
2018,10,31,14,0,694.0,111.0,3.4,23.6,457.0,668.38,524.17
2018,10,31,14,15,538.0,136.0,3.4,23.6,393.0,554.17,437.96
2018,10,31,14,30,382.0,161.0,3.4,23.6,329.0,455.15,360.91
2018,10,31,14,45,367.0,146.5,3.35,23.6,296.0,412.58,328.41
2018,10,31,15,0,352.0,132.0,3.3,23.6,263.0,370.24,295.18
2018,10,31,15,15,450.0,102.5,3.3,23.6,248.5,373.12,297.45
2018,10,31,15,30,548.0,73.0,3.3,23.6,234.0,369.14,292.48
2018,10,31,15,45,494.5,65.5,2.5,22.7,192.0,307.3,240.72
2018,10,31,16,0,441.0,58.0,1.7,21.8,150.0,250.06,191.73
2018,10,31,16,15,368.5,48.0,1.55,20.85,111.5,188.9,139.89
2018,10,31,16,30,296.0,38.0,1.4,19.9,73.0,135.46,93.72
2018,10,31,16,45,194.5,25.5,1.25,18.9,44.0,78.08,36.66
2018,10,31,17,0,93.0,13.0,1.1,17.9,15.0,27.38,0.0
2018,10,31,17,15,46.5,6.5,1.1,17.7,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,1,6,15,2.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,11,1,6,30,4.0,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,1,6,45,44.5,14.0,1.2,11.35,17.0,20.88,0.0
2018,11,1,7,0,85.0,27.0,1.2,11.8,33.0,53.48,28.68
2018,11,1,7,15,69.5,44.0,1.35,12.6,51.5,70.04,50.4
2018,11,1,7,30,54.0,61.0,1.5,13.4,70.0,82.18,62.69
2018,11,1,7,45,75.0,79.5,1.65,14.15,96.5,117.99,93.53
2018,11,1,8,0,96.0,98.0,1.8,14.9,123.0,151.46,122.12
2018,11,1,8,15,216.5,108.5,1.75,15.7,177.5,234.81,191.53
2018,11,1,8,30,337.0,119.0,1.7,16.5,232.0,332.35,270.81
2018,11,1,8,45,340.5,135.5,1.65,17.25,262.5,360.13,292.32
2018,11,1,9,0,344.0,152.0,1.6,18.0,293.0,396.19,319.69
2018,11,1,9,15,427.5,150.0,1.8,18.85,341.0,475.95,381.49
2018,11,1,9,30,511.0,148.0,2.0,19.7,389.0,550.8,438.06
2018,11,1,9,45,513.0,159.5,2.15,20.6,415.0,583.76,460.77
2018,11,1,10,0,515.0,171.0,2.3,21.5,441.0,615.05,482.09
2018,11,1,10,15,658.0,136.0,2.45,22.05,497.5,712.22,553.81
2018,11,1,10,30,801.0,101.0,2.6,22.6,554.0,803.46,616.56
2018,11,1,10,45,864.0,84.5,2.7,23.2,586.0,846.87,644.46
2018,11,1,11,0,927.0,68.0,2.8,23.8,618.0,895.4,675.97
2018,11,1,11,15,914.0,73.5,2.9,24.25,623.0,901.56,678.82
2018,11,1,11,30,901.0,79.0,3.0,24.7,628.0,903.76,679.47
2018,11,1,11,45,873.0,89.0,3.1,25.1,622.0,894.06,672.34
2018,11,1,12,0,845.0,99.0,3.2,25.5,616.0,888.31,668.12
2018,11,1,12,15,843.0,98.5,3.2,25.75,610.0,882.14,663.47
2018,11,1,12,30,841.0,98.0,3.2,26.0,604.0,872.51,656.62
2018,11,1,12,45,864.5,89.0,3.2,26.25,598.5,864.24,650.87
2018,11,1,13,0,888.0,80.0,3.2,26.5,593.0,859.31,647.55
2018,11,1,13,15,893.0,75.5,3.2,26.65,575.5,840.01,634.71
2018,11,1,13,30,898.0,71.0,3.2,26.8,558.0,817.08,619.53
2018,11,1,13,45,852.5,77.0,3.15,26.9,520.0,763.86,583.02
2018,11,1,14,0,807.0,83.0,3.1,27.0,482.0,715.75,549.95
2018,11,1,14,15,808.0,76.5,3.0,26.95,452.0,680.17,525.6
2018,11,1,14,30,809.0,70.0,2.9,26.9,422.0,641.83,498.86
2018,11,1,14,45,783.0,66.5,2.8,26.85,381.5,587.29,458.07
2018,11,1,15,0,757.0,63.0,2.7,26.8,341.0,532.65,416.24
2018,11,1,15,15,633.0,70.5,2.7,26.8,283.0,439.67,344.02
2018,11,1,15,30,509.0,78.0,2.7,26.8,225.0,354.31,276.28
2018,11,1,15,45,418.0,72.0,1.95,25.5,179.0,276.69,213.94
2018,11,1,16,0,327.0,66.0,1.2,24.2,133.0,211.76,160.64
2018,11,1,16,15,271.0,53.0,1.2,23.4,98.5,159.97,117.27
2018,11,1,16,30,215.0,40.0,1.2,22.6,64.0,114.44,78.18
2018,11,1,16,45,139.5,25.5,1.2,21.75,38.0,65.44,26.82
2018,11,1,17,0,64.0,11.0,1.2,20.9,12.0,20.72,0.0
2018,11,1,17,15,32.0,5.5,1.2,20.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,2,6,15,13.5,2.0,0.55,14.25,1.5,0.0,0.0
2018,11,2,6,30,27.0,4.0,0.5,14.4,3.0,0.0,0.0
2018,11,2,6,45,186.5,15.0,0.45,14.6,27.0,45.65,0.0
2018,11,2,7,0,346.0,26.0,0.4,14.8,51.0,115.15,58.28
2018,11,2,7,15,456.5,33.0,0.45,15.3,92.0,178.26,125.1
2018,11,2,7,30,567.0,40.0,0.5,15.8,133.0,248.3,185.76
2018,11,2,7,45,631.0,45.0,0.55,16.3,179.0,311.8,241.18
2018,11,2,8,0,695.0,50.0,0.6,16.8,225.0,380.9,299.46
2018,11,2,8,15,736.5,53.5,0.6,17.45,270.5,442.18,349.38
2018,11,2,8,30,778.0,57.0,0.6,18.1,316.0,505.8,398.94
2018,11,2,8,45,806.0,59.5,0.6,18.75,358.0,562.11,441.04
2018,11,2,9,0,834.0,62.0,0.6,19.4,400.0,618.64,481.65
2018,11,2,9,15,852.5,64.5,0.75,20.25,437.0,663.77,513.58
2018,11,2,9,30,871.0,67.0,0.9,21.1,474.0,712.04,545.84
2018,11,2,9,45,883.5,68.5,1.05,21.95,505.0,753.03,572.49
2018,11,2,10,0,896.0,70.0,1.2,22.8,536.0,791.78,597.31
2018,11,2,10,15,904.5,71.5,1.35,23.5,560.5,824.79,618.36
2018,11,2,10,30,913.0,73.0,1.5,24.2,585.0,854.89,637.36
2018,11,2,10,45,918.5,74.0,1.7,24.95,602.0,878.71,652.54
2018,11,2,11,0,924.0,75.0,1.9,25.7,619.0,899.14,665.47
2018,11,2,11,15,927.0,75.5,2.05,26.0,628.5,913.26,674.9
2018,11,2,11,30,930.0,76.0,2.2,26.3,638.0,923.73,682.06
2018,11,2,11,45,917.0,80.5,2.4,26.6,636.0,921.04,681.1
2018,11,2,12,0,904.0,85.0,2.6,26.9,634.0,914.54,677.73
2018,11,2,12,15,901.5,84.5,2.7,26.95,627.5,907.74,674.1
2018,11,2,12,30,899.0,84.0,2.8,27.0,621.0,897.33,668.13
2018,11,2,12,45,905.5,80.5,2.9,27.05,610.5,887.55,662.72
2018,11,2,13,0,912.0,77.0,3.0,27.1,600.0,874.0,654.81
2018,11,2,13,15,886.0,79.5,2.95,26.9,572.5,836.95,630.57
2018,11,2,13,30,860.0,82.0,2.9,26.7,545.0,804.01,609.22
2018,11,2,13,45,866.0,77.0,2.9,26.5,522.0,772.45,588.96
2018,11,2,14,0,872.0,72.0,2.9,26.3,499.0,743.77,570.56
2018,11,2,14,15,856.0,70.0,2.8,26.0,464.5,699.66,540.67
2018,11,2,14,30,840.0,68.0,2.7,25.7,430.0,658.62,512.71
2018,11,2,14,45,765.5,72.0,2.6,25.4,378.5,581.05,455.0
2018,11,2,15,0,691.0,76.0,2.5,25.1,327.0,509.57,400.51
2018,11,2,15,15,681.5,68.0,2.5,25.1,289.5,461.85,362.86
2018,11,2,15,30,672.0,60.0,2.5,25.1,252.0,411.3,321.48
2018,11,2,15,45,551.5,59.0,1.95,24.05,198.0,323.54,250.54
2018,11,2,16,0,431.0,58.0,1.4,23.0,144.0,244.7,185.85
2018,11,2,16,15,350.0,47.0,1.3,21.9,105.0,180.57,132.38
2018,11,2,16,30,269.0,36.0,1.2,20.8,66.0,124.37,84.46
2018,11,2,16,45,171.5,23.5,1.15,19.7,39.0,69.44,24.13
2018,11,2,17,0,74.0,11.0,1.1,18.6,12.0,22.23,0.0
2018,11,2,17,15,37.0,5.5,1.1,18.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,11,3,6,45,213.5,13.5,1.35,11.4,26.5,48.53,0.0
2018,11,3,7,0,394.0,24.0,1.3,11.8,51.0,120.42,56.18
2018,11,3,7,15,504.0,30.0,1.55,12.9,93.0,185.52,130.76
2018,11,3,7,30,614.0,36.0,1.8,14.0,135.0,259.2,196.13
2018,11,3,7,45,676.5,40.5,2.05,15.15,181.5,323.72,253.9
2018,11,3,8,0,739.0,45.0,2.3,16.3,228.0,393.68,314.45
2018,11,3,8,15,776.0,48.0,2.5,17.0,273.0,454.09,366.15
2018,11,3,8,30,813.0,51.0,2.7,17.7,318.0,512.82,414.78
2018,11,3,8,45,839.0,53.0,2.9,18.45,360.0,568.28,459.1
2018,11,3,9,0,865.0,55.0,3.1,19.2,402.0,623.78,501.98
2018,11,3,9,15,882.5,57.5,3.15,19.9,439.5,673.77,537.93
2018,11,3,9,30,900.0,60.0,3.2,20.6,477.0,722.36,571.02
2018,11,3,9,45,912.5,61.5,3.3,21.35,508.5,764.26,598.75
2018,11,3,10,0,925.0,63.0,3.4,22.1,540.0,803.83,624.46
2018,11,3,10,15,933.5,64.5,3.5,22.75,565.0,837.58,645.99
2018,11,3,10,30,942.0,66.0,3.6,23.4,590.0,868.31,665.28
2018,11,3,10,45,947.0,66.5,3.7,24.05,607.0,891.61,679.34
2018,11,3,11,0,952.0,67.0,3.8,24.7,624.0,911.42,691.03
2018,11,3,11,15,927.0,75.5,3.9,25.2,625.0,911.05,689.35
2018,11,3,11,30,902.0,84.0,4.0,25.7,626.0,906.37,685.01
2018,11,3,11,45,895.5,87.0,4.05,26.2,626.0,907.53,684.61
2018,11,3,12,0,889.0,90.0,4.1,26.7,626.0,905.03,681.8
2018,11,3,12,15,869.0,94.5,4.1,26.95,614.0,896.35,675.37
2018,11,3,12,30,849.0,99.0,4.1,27.2,602.0,876.72,661.58
2018,11,3,12,45,807.5,107.5,4.1,27.5,577.0,839.97,635.97
2018,11,3,13,0,766.0,116.0,4.1,27.8,552.0,805.17,611.78
2018,11,3,13,15,570.5,161.5,4.05,27.8,479.5,673.42,517.98
2018,11,3,13,30,375.0,207.0,4.0,27.8,407.0,541.27,418.49
2018,11,3,13,45,317.0,206.0,3.95,27.85,369.0,484.68,376.15
2018,11,3,14,0,259.0,205.0,3.9,27.9,331.0,430.45,334.72
2018,11,3,14,15,413.0,158.5,3.75,27.75,342.5,488.03,381.62
2018,11,3,14,30,567.0,112.0,3.6,27.6,354.0,527.02,413.09
2018,11,3,14,45,477.0,116.5,3.5,27.4,307.0,446.22,350.84
2018,11,3,15,0,387.0,121.0,3.4,27.2,260.0,376.85,296.58
2018,11,3,15,15,240.0,106.5,3.4,27.2,189.0,253.19,198.98
2018,11,3,15,30,93.0,92.0,3.4,27.2,118.0,145.86,112.62
2018,11,3,15,45,57.0,72.5,2.5,25.45,87.5,98.28,74.39
2018,11,3,16,0,21.0,53.0,1.6,23.7,57.0,60.86,44.0
2018,11,3,16,15,54.5,41.0,1.55,22.35,47.5,62.84,44.4
2018,11,3,16,30,88.0,29.0,1.5,21.0,38.0,60.5,39.51
2018,11,3,16,45,101.0,20.0,1.45,19.65,25.5,49.53,12.1
2018,11,3,17,0,114.0,11.0,1.4,18.3,13.0,28.46,0.0
2018,11,3,17,15,57.0,5.5,1.35,17.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.05,9.75,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,11,4,6,45,132.0,12.5,0.95,10.1,20.0,33.81,0.0
2018,11,4,7,0,237.0,22.0,0.9,10.3,38.0,84.9,34.83
2018,11,4,7,15,219.5,37.5,1.1,11.05,61.5,114.41,81.78
2018,11,4,7,30,202.0,53.0,1.3,11.8,85.0,138.57,106.77
2018,11,4,7,45,210.5,72.0,1.5,12.55,114.5,168.44,134.4
2018,11,4,8,0,219.0,91.0,1.7,13.3,144.0,204.88,166.58
2018,11,4,8,15,241.5,107.0,1.6,14.05,176.5,245.2,200.79
2018,11,4,8,30,264.0,123.0,1.5,14.8,209.0,287.36,235.44
2018,11,4,8,45,340.0,129.5,1.4,15.5,255.0,351.58,287.27
2018,11,4,9,0,416.0,136.0,1.3,16.2,301.0,432.38,350.12
2018,11,4,9,15,430.0,147.5,1.35,17.15,332.0,472.62,379.6
2018,11,4,9,30,444.0,159.0,1.4,18.1,363.0,512.63,408.37
2018,11,4,9,45,477.0,162.5,1.4,19.05,395.0,557.32,440.09
2018,11,4,10,0,510.0,166.0,1.4,20.0,427.0,602.44,471.28
2018,11,4,10,15,560.5,159.5,1.5,20.6,458.5,650.13,505.51
2018,11,4,10,30,611.0,153.0,1.6,21.2,490.0,704.07,543.43
2018,11,4,10,45,760.5,119.0,1.65,21.8,551.5,804.76,611.77
2018,11,4,11,0,910.0,85.0,1.7,22.4,613.0,894.75,670.14
2018,11,4,11,15,936.0,80.0,1.85,22.75,630.5,922.18,687.75
2018,11,4,11,30,962.0,75.0,2.0,23.1,648.0,946.31,703.89
2018,11,4,11,45,937.5,80.0,2.15,23.45,640.0,934.22,696.13
2018,11,4,12,0,913.0,85.0,2.3,23.8,632.0,918.21,686.13
2018,11,4,12,15,912.5,83.5,2.4,23.9,625.5,911.96,682.92
2018,11,4,12,30,912.0,82.0,2.5,24.0,619.0,902.04,677.23
2018,11,4,12,45,911.5,81.0,2.55,24.1,607.0,889.08,669.2
2018,11,4,13,0,911.0,80.0,2.6,24.2,595.0,872.55,658.85
2018,11,4,13,15,877.0,83.5,2.7,24.15,564.0,830.29,631.56
2018,11,4,13,30,843.0,87.0,2.8,24.1,533.0,792.53,607.24
2018,11,4,13,45,862.0,79.5,2.85,24.0,515.0,774.53,596.4
2018,11,4,14,0,881.0,72.0,2.9,23.9,497.0,746.7,578.37
2018,11,4,14,15,820.0,75.5,2.9,23.6,448.5,682.35,533.95
2018,11,4,14,30,759.0,79.0,2.9,23.3,400.0,613.88,484.78
2018,11,4,14,45,727.5,75.0,2.9,22.95,359.0,557.57,442.8
2018,11,4,15,0,696.0,71.0,2.9,22.6,318.0,504.03,401.5
2018,11,4,15,15,634.0,70.5,2.9,22.6,273.5,436.87,347.79
2018,11,4,15,30,572.0,70.0,2.9,22.6,229.0,373.73,295.91
2018,11,4,15,45,466.0,65.0,2.75,21.2,179.0,291.0,228.83
2018,11,4,16,0,360.0,60.0,2.6,19.8,129.0,216.43,167.08
2018,11,4,16,15,336.0,46.5,2.3,18.6,97.0,174.41,129.39
2018,11,4,16,30,312.0,33.0,2.0,17.4,65.0,133.27,90.21
2018,11,4,16,45,187.0,20.5,1.7,16.25,37.0,68.78,11.57
2018,11,4,17,0,62.0,8.0,1.4,15.1,9.0,17.34,0.0
2018,11,4,17,15,31.0,4.0,1.45,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,5,6,15,3.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,5,6,30,6.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,5,6,45,165.0,11.0,1.45,10.7,21.0,37.65,0.0
2018,11,5,7,0,324.0,22.0,1.5,11.2,42.0,103.22,35.31
2018,11,5,7,15,448.0,28.5,1.75,11.9,82.5,166.82,116.51
2018,11,5,7,30,572.0,35.0,2.0,12.6,123.0,242.02,183.48
2018,11,5,7,45,638.0,39.5,2.25,13.35,168.0,305.27,240.84
2018,11,5,8,0,704.0,44.0,2.5,14.1,213.0,374.38,301.74
2018,11,5,8,15,745.0,46.5,2.6,14.85,257.0,434.1,353.35
2018,11,5,8,30,786.0,49.0,2.7,15.6,301.0,492.57,402.17
2018,11,5,8,45,814.5,51.0,2.85,16.35,342.5,548.02,446.97
2018,11,5,9,0,843.0,53.0,3.0,17.1,384.0,603.8,490.53
2018,11,5,9,15,859.0,56.0,3.15,17.75,420.5,652.33,526.61
2018,11,5,9,30,875.0,59.0,3.3,18.4,457.0,699.43,559.71
2018,11,5,9,45,884.5,62.0,3.5,19.1,488.0,739.95,587.53
2018,11,5,10,0,894.0,65.0,3.7,19.8,519.0,778.04,613.28
2018,11,5,10,15,904.5,66.0,3.75,20.35,543.5,811.83,635.37
2018,11,5,10,30,915.0,67.0,3.8,20.9,568.0,842.82,655.29
2018,11,5,10,45,921.5,67.5,3.85,21.5,585.5,866.79,670.03
2018,11,5,11,0,928.0,68.0,3.9,22.1,603.0,887.43,682.44
2018,11,5,11,15,931.5,69.0,3.9,22.45,613.0,902.59,691.49
2018,11,5,11,30,935.0,70.0,3.9,22.8,623.0,914.1,698.13
2018,11,5,11,45,936.5,69.5,3.95,23.15,625.0,918.27,700.11
2018,11,5,12,0,938.0,69.0,4.0,23.5,627.0,918.67,699.69
2018,11,5,12,15,936.5,69.0,4.0,23.65,621.0,913.25,695.71
2018,11,5,12,30,935.0,69.0,4.0,23.8,615.0,904.09,689.34
2018,11,5,12,45,931.5,68.0,4.0,23.95,601.5,888.29,678.52
2018,11,5,13,0,928.0,67.0,4.0,24.1,588.0,868.93,665.37
2018,11,5,13,15,920.5,66.5,4.0,24.1,567.0,843.45,648.39
2018,11,5,13,30,913.0,66.0,4.0,24.1,546.0,814.83,629.22
2018,11,5,13,45,903.0,64.5,3.95,24.05,518.0,780.09,605.54
2018,11,5,14,0,893.0,63.0,3.9,24.0,490.0,742.74,579.85
2018,11,5,14,15,877.0,62.0,3.8,23.85,456.0,699.39,549.59
2018,11,5,14,30,861.0,61.0,3.7,23.7,422.0,654.34,517.73
2018,11,5,14,45,838.5,59.0,3.65,23.5,382.5,602.59,478.64
2018,11,5,15,0,816.0,57.0,3.6,23.3,343.0,554.14,440.59
2018,11,5,15,15,781.0,54.0,3.6,23.3,299.0,493.26,391.63
2018,11,5,15,30,746.0,51.0,3.6,23.3,255.0,433.7,342.11
2018,11,5,15,45,691.5,46.5,2.85,22.05,209.0,365.67,284.99
2018,11,5,16,0,637.0,42.0,2.1,20.8,163.0,301.81,229.52
2018,11,5,16,15,545.0,36.0,1.9,19.45,119.0,228.74,166.9
2018,11,5,16,30,453.0,30.0,1.7,18.1,75.0,164.71,109.04
2018,11,5,16,45,281.5,20.0,1.55,16.75,43.0,87.62,4.9
2018,11,5,17,0,110.0,10.0,1.4,15.4,11.0,26.67,0.0
2018,11,5,17,15,55.0,5.0,1.4,14.95,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,6,6,45,160.0,11.5,1.25,7.85,21.0,37.12,0.0
2018,11,6,7,0,320.0,23.0,1.2,8.1,42.0,102.13,26.22
2018,11,6,7,15,455.0,30.5,1.4,9.15,84.0,172.72,121.18
2018,11,6,7,30,590.0,38.0,1.6,10.2,126.0,250.02,190.41
2018,11,6,7,45,658.0,42.5,1.8,11.2,172.5,315.21,249.54
2018,11,6,8,0,726.0,47.0,2.0,12.2,219.0,386.23,311.96
2018,11,6,8,15,768.0,50.5,2.2,12.8,265.0,448.76,366.34
2018,11,6,8,30,810.0,54.0,2.4,13.4,311.0,513.6,420.7
2018,11,6,8,45,838.0,56.5,2.55,14.0,353.5,566.98,464.32
2018,11,6,9,0,866.0,59.0,2.7,14.6,396.0,623.97,509.2
2018,11,6,9,15,884.0,61.5,2.75,15.2,433.5,674.06,546.5
2018,11,6,9,30,902.0,64.0,2.8,15.8,471.0,722.79,580.39
2018,11,6,9,45,913.0,66.5,2.85,16.4,502.5,764.66,608.61
2018,11,6,10,0,924.0,69.0,2.9,17.0,534.0,804.1,634.71
2018,11,6,10,15,933.5,69.5,2.9,17.6,558.5,837.23,655.66
2018,11,6,10,30,943.0,70.0,2.9,18.2,583.0,867.41,674.34
2018,11,6,10,45,949.0,71.0,2.9,18.8,600.5,892.09,689.06
2018,11,6,11,0,955.0,72.0,2.9,19.4,618.0,913.31,701.37
2018,11,6,11,15,956.5,72.0,2.9,19.95,626.5,925.8,707.84
2018,11,6,11,30,958.0,72.0,2.9,20.5,635.0,934.51,711.89
2018,11,6,11,45,958.5,72.0,2.95,21.0,636.5,938.51,713.42
2018,11,6,12,0,959.0,72.0,3.0,21.5,638.0,938.64,712.5
2018,11,6,12,15,955.0,72.0,3.05,21.85,631.0,930.96,706.86
2018,11,6,12,30,951.0,72.0,3.1,22.2,624.0,919.5,698.83
2018,11,6,12,45,943.5,73.0,3.15,22.55,609.5,902.56,687.21
2018,11,6,13,0,936.0,74.0,3.2,22.9,595.0,882.14,673.31
2018,11,6,13,15,928.0,72.5,3.15,23.05,573.0,854.92,654.65
2018,11,6,13,30,920.0,71.0,3.1,23.2,551.0,824.55,633.87
2018,11,6,13,45,908.0,70.0,3.1,23.35,522.5,788.77,609.51
2018,11,6,14,0,896.0,69.0,3.1,23.5,494.0,750.47,583.22
2018,11,6,14,15,879.5,66.5,3.0,23.45,458.5,704.91,551.41
2018,11,6,14,30,863.0,64.0,2.9,23.4,423.0,657.69,518.01
2018,11,6,14,45,839.0,62.0,2.8,23.35,383.0,609.28,480.94
2018,11,6,15,0,815.0,60.0,2.7,23.3,343.0,555.69,439.09
2018,11,6,15,15,778.5,56.0,2.7,23.3,298.0,492.95,389.25
2018,11,6,15,30,742.0,52.0,2.7,23.3,253.0,431.7,338.89
2018,11,6,15,45,686.5,48.0,1.95,21.6,207.0,364.09,282.6
2018,11,6,16,0,631.0,44.0,1.2,19.9,161.0,300.66,227.72
2018,11,6,16,15,537.0,37.0,1.2,19.0,117.0,226.28,164.38
2018,11,6,16,30,443.0,30.0,1.2,18.1,73.0,164.73,107.95
2018,11,6,16,45,274.0,20.0,1.25,17.25,42.0,85.2,0.0
2018,11,6,17,0,105.0,10.0,1.3,16.4,11.0,25.81,0.0
2018,11,6,17,15,52.5,5.0,1.3,16.0,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,12.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,7,6,45,155.5,11.0,0.45,11.0,19.5,35.71,0.0
2018,11,7,7,0,311.0,22.0,0.5,11.0,39.0,98.15,13.06
2018,11,7,7,15,443.0,29.0,0.6,11.55,79.5,164.2,112.35
2018,11,7,7,30,575.0,36.0,0.7,12.1,120.0,241.99,181.45
2018,11,7,7,45,643.0,41.0,0.8,12.65,165.5,306.58,239.26
2018,11,7,8,0,711.0,46.0,0.9,13.2,211.0,377.14,300.47
2018,11,7,8,15,753.0,49.0,1.1,13.85,256.0,438.15,352.85
2018,11,7,8,30,795.0,52.0,1.3,14.5,301.0,501.49,405.28
2018,11,7,8,45,823.0,55.0,1.45,15.15,343.0,554.64,448.0
2018,11,7,9,0,851.0,58.0,1.6,15.8,385.0,611.48,492.03
2018,11,7,9,15,869.5,60.0,1.8,16.45,422.0,660.59,528.92
2018,11,7,9,30,888.0,62.0,2.0,17.1,459.0,708.43,562.56
2018,11,7,9,45,900.5,63.5,2.15,17.75,490.0,749.64,590.54
2018,11,7,10,0,913.0,65.0,2.3,18.4,521.0,788.57,616.6
2018,11,7,10,15,922.5,66.0,2.4,18.95,545.5,821.97,638.35
2018,11,7,10,30,932.0,67.0,2.5,19.5,570.0,852.46,657.97
2018,11,7,10,45,938.5,67.5,2.65,20.05,587.5,876.7,673.56
2018,11,7,11,0,945.0,68.0,2.8,20.6,605.0,897.54,686.87
2018,11,7,11,15,947.5,68.5,2.9,20.95,614.0,911.39,695.58
2018,11,7,11,30,950.0,69.0,3.0,21.3,623.0,921.52,701.92
2018,11,7,11,45,950.5,68.5,3.05,21.7,624.5,924.87,703.26
2018,11,7,12,0,951.0,68.0,3.1,22.1,626.0,924.41,702.21
2018,11,7,12,15,949.0,68.0,3.15,22.3,619.5,918.54,698.18
2018,11,7,12,30,947.0,68.0,3.2,22.5,613.0,908.9,691.76
2018,11,7,12,45,943.0,67.0,3.25,22.7,599.0,892.6,680.89
2018,11,7,13,0,939.0,66.0,3.3,22.9,585.0,872.72,667.67
2018,11,7,13,15,931.0,65.5,3.3,22.95,563.5,846.73,650.34
2018,11,7,13,30,923.0,65.0,3.3,23.0,542.0,817.59,630.83
2018,11,7,13,45,911.5,63.5,3.3,23.05,513.5,781.57,606.36
2018,11,7,14,0,900.0,62.0,3.3,23.1,485.0,743.0,579.91
2018,11,7,14,15,883.5,60.0,3.3,22.95,450.0,698.01,548.93
2018,11,7,14,30,867.0,58.0,3.3,22.8,415.0,651.34,516.24
2018,11,7,14,45,843.5,55.5,3.3,22.6,375.0,598.34,476.24
2018,11,7,15,0,820.0,53.0,3.3,22.4,335.0,544.88,434.49
2018,11,7,15,15,785.0,50.5,3.3,22.4,291.5,488.63,388.74
2018,11,7,15,30,750.0,48.0,3.3,22.4,248.0,429.79,339.52
2018,11,7,15,45,697.0,43.5,2.55,21.0,202.5,362.57,282.81
2018,11,7,16,0,644.0,39.0,1.8,19.6,157.0,299.4,227.56
2018,11,7,16,15,553.0,33.5,1.7,18.35,114.0,227.31,165.34
2018,11,7,16,30,462.0,28.0,1.6,17.1,71.0,164.1,106.24
2018,11,7,16,45,288.5,19.0,1.45,15.85,40.5,86.59,0.0
2018,11,7,17,0,115.0,10.0,1.3,14.6,10.0,27.28,0.0
2018,11,7,17,15,57.5,5.0,1.3,14.25,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,1.75,6.3,16.5,25.79,0.0
2018,11,8,7,0,184.0,23.0,1.8,6.5,33.0,70.93,0.0
2018,11,8,7,15,310.5,36.0,2.1,7.35,72.0,136.7,95.44
2018,11,8,7,30,437.0,49.0,2.4,8.2,111.0,211.09,162.64
2018,11,8,7,45,519.5,56.5,2.65,9.0,156.5,276.92,222.1
2018,11,8,8,0,602.0,64.0,2.9,9.8,202.0,350.36,287.05
