Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,8,15,656.0,70.0,3.0,10.6,248.5,415.46,343.7
2018,11,8,8,30,710.0,76.0,3.1,11.4,295.0,484.29,401.53
2018,11,8,8,45,750.5,79.0,3.15,12.2,339.0,545.07,450.99
2018,11,8,9,0,791.0,82.0,3.2,13.0,383.0,604.16,497.57
2018,11,8,9,15,826.0,83.0,3.3,13.8,424.5,661.55,541.5
2018,11,8,9,30,861.0,84.0,3.4,14.6,466.0,718.87,583.27
2018,11,8,9,45,886.0,84.5,3.5,15.45,501.0,767.76,616.78
2018,11,8,10,0,911.0,85.0,3.6,16.3,536.0,815.11,648.6
2018,11,8,10,15,920.5,86.5,3.65,16.85,561.0,849.42,671.01
2018,11,8,10,30,930.0,88.0,3.7,17.4,586.0,880.78,691.2
2018,11,8,10,45,935.5,90.0,3.7,17.95,604.0,906.22,706.8
2018,11,8,11,0,941.0,92.0,3.7,18.5,622.0,920.98,714.88
2018,11,8,11,15,944.0,92.5,3.7,18.8,632.0,935.22,723.44
2018,11,8,11,30,947.0,93.0,3.7,19.1,642.0,945.75,729.52
2018,11,8,11,45,947.0,93.5,3.7,19.45,643.5,949.89,731.19
2018,11,8,12,0,947.0,94.0,3.7,19.8,645.0,950.22,730.41
2018,11,8,12,15,950.5,91.0,3.65,20.0,639.5,945.61,726.52
2018,11,8,12,30,954.0,88.0,3.6,20.2,634.0,937.14,720.16
2018,11,8,12,45,957.0,84.5,3.55,20.45,621.0,923.77,710.45
2018,11,8,13,0,960.0,81.0,3.5,20.7,608.0,906.55,698.24
2018,11,8,13,15,949.5,81.0,3.35,20.8,585.5,878.75,678.55
2018,11,8,13,30,939.0,81.0,3.2,20.9,563.0,847.84,656.79
2018,11,8,13,45,923.0,80.0,3.1,21.05,532.5,814.53,633.52
2018,11,8,14,0,907.0,79.0,3.0,21.2,502.0,772.55,603.97
2018,11,8,14,15,885.5,77.0,2.85,21.1,465.0,723.43,569.36
2018,11,8,14,30,864.0,75.0,2.7,21.0,428.0,672.91,532.51
2018,11,8,14,45,832.5,72.5,2.5,20.95,385.5,614.53,487.58
2018,11,8,15,0,801.0,70.0,2.3,20.9,343.0,556.25,441.67
2018,11,8,15,15,760.5,66.0,2.3,20.9,297.5,492.06,390.56
2018,11,8,15,30,720.0,62.0,2.3,20.9,252.0,429.63,339.07
2018,11,8,15,45,652.5,56.5,1.65,19.25,204.0,359.33,280.4
2018,11,8,16,0,585.0,51.0,1.0,17.6,156.0,291.74,222.22
2018,11,8,16,15,471.0,43.0,1.0,16.85,111.5,212.62,155.34
2018,11,8,16,30,357.0,35.0,1.0,16.1,67.0,145.05,93.69
2018,11,8,16,45,202.5,21.0,1.0,15.35,37.0,69.49,0.0
2018,11,8,17,0,48.0,7.0,1.0,14.6,7.0,14.05,0.0
2018,11,8,17,15,24.0,3.5,1.05,14.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,6,45,117.0,12.0,1.35,6.45,17.5,30.15,0.0
2018,11,9,7,0,234.0,24.0,1.3,6.7,35.0,80.69,0.0
2018,11,9,7,15,375.5,34.0,1.25,7.75,75.5,152.05,104.03
2018,11,9,7,30,517.0,44.0,1.2,8.8,116.0,231.8,176.25
2018,11,9,7,45,594.5,51.0,1.15,9.85,162.5,298.94,236.16
2018,11,9,8,0,672.0,58.0,1.1,10.9,209.0,373.17,300.04
2018,11,9,8,15,718.0,62.5,1.05,11.65,254.5,435.86,353.02
2018,11,9,8,30,764.0,67.0,1.0,12.4,300.0,498.66,403.83
2018,11,9,8,45,792.0,70.5,0.95,13.15,341.5,555.06,447.44
2018,11,9,9,0,820.0,74.0,0.9,13.9,383.0,611.65,489.23
2018,11,9,9,15,815.5,83.5,0.85,14.75,416.0,653.25,517.76
2018,11,9,9,30,811.0,93.0,0.8,15.6,449.0,691.88,542.89
2018,11,9,9,45,793.0,105.5,0.8,16.5,474.0,725.19,563.07
2018,11,9,10,0,775.0,118.0,0.8,17.4,499.0,750.9,577.63
2018,11,9,10,15,787.5,120.5,0.85,17.95,523.5,785.39,599.64
2018,11,9,10,30,800.0,123.0,0.9,18.5,548.0,817.52,619.71
2018,11,9,10,45,808.0,125.0,0.9,19.05,566.0,842.72,634.22
2018,11,9,11,0,816.0,127.0,0.9,19.6,584.0,864.98,646.79
2018,11,9,11,15,823.0,129.0,0.9,19.9,596.0,883.29,657.39
2018,11,9,11,30,830.0,131.0,0.9,20.2,608.0,898.36,665.97
2018,11,9,11,45,831.0,131.5,0.95,20.5,610.5,903.05,668.79
2018,11,9,12,0,832.0,132.0,1.0,20.8,613.0,904.29,669.64
2018,11,9,12,15,827.5,132.5,1.05,20.95,606.5,897.26,665.64
2018,11,9,12,30,823.0,133.0,1.1,21.1,600.0,886.85,659.63
2018,11,9,12,45,813.5,132.5,1.15,21.3,585.0,867.72,647.84
2018,11,9,13,0,804.0,132.0,1.2,21.5,570.0,845.54,634.13
2018,11,9,13,15,792.0,129.5,1.2,21.5,547.5,816.16,615.36
2018,11,9,13,30,780.0,127.0,1.2,21.5,525.0,784.2,594.84
2018,11,9,13,45,762.0,124.5,1.25,21.55,495.5,745.32,569.83
2018,11,9,14,0,744.0,122.0,1.3,21.6,466.0,704.64,542.84
2018,11,9,14,15,719.0,118.0,1.3,21.35,430.5,655.93,508.99
2018,11,9,14,30,694.0,114.0,1.3,21.1,395.0,606.53,473.8
2018,11,9,14,45,660.0,108.0,1.3,20.85,354.0,549.09,431.66
2018,11,9,15,0,626.0,102.0,1.3,20.6,313.0,492.45,388.82
2018,11,9,15,15,580.0,94.5,1.3,20.6,269.5,429.1,339.11
2018,11,9,15,30,534.0,87.0,1.3,20.6,226.0,368.44,289.96
2018,11,9,15,45,465.5,76.0,1.15,18.6,180.5,297.86,233.24
2018,11,9,16,0,397.0,65.0,1.0,16.6,135.0,234.66,180.62
2018,11,9,16,15,300.0,50.0,1.05,15.8,94.0,164.73,121.6
2018,11,9,16,30,203.0,35.0,1.1,15.0,53.0,105.72,67.94
2018,11,9,16,45,112.0,19.5,1.15,14.25,28.5,41.81,0.0
2018,11,9,17,0,21.0,4.0,1.2,13.5,4.0,3.81,0.0
2018,11,9,17,15,10.5,2.0,1.2,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.0,0.8,7.25,8.5,11.51,0.0
2018,11,10,7,0,61.0,14.0,0.8,7.1,17.0,29.99,0.0
2018,11,10,7,15,134.0,32.0,0.75,7.4,47.5,84.43,57.06
2018,11,10,7,30,207.0,50.0,0.7,7.7,78.0,136.12,104.61
2018,11,10,7,45,269.5,67.0,0.7,7.95,118.0,190.6,152.78
2018,11,10,8,0,332.0,84.0,0.7,8.2,158.0,251.5,205.79
2018,11,10,8,15,380.5,98.0,0.8,8.8,199.5,308.2,254.37
2018,11,10,8,30,429.0,112.0,0.9,9.4,241.0,368.95,305.0
2018,11,10,8,45,466.0,122.5,1.0,10.0,281.0,422.72,348.72
2018,11,10,9,0,503.0,133.0,1.1,10.6,321.0,478.57,392.92
2018,11,10,9,15,533.0,141.0,1.15,11.3,357.5,528.62,431.04
2018,11,10,9,30,563.0,149.0,1.2,12.0,394.0,579.34,468.69
2018,11,10,9,45,586.0,154.0,1.2,12.7,425.0,621.79,498.85
2018,11,10,10,0,609.0,159.0,1.2,13.4,456.0,663.69,527.92
2018,11,10,10,15,627.5,162.0,1.2,14.15,481.0,698.83,551.38
2018,11,10,10,30,646.0,165.0,1.2,14.9,506.0,736.52,576.11
2018,11,10,10,45,661.0,166.0,1.2,15.7,524.5,763.83,593.07
2018,11,10,11,0,676.0,167.0,1.2,16.5,543.0,788.88,607.95
2018,11,10,11,15,674.0,169.0,1.2,16.85,549.0,797.89,612.66
2018,11,10,11,30,672.0,171.0,1.2,17.2,555.0,803.97,615.66
2018,11,10,11,45,683.5,169.5,1.15,17.6,561.0,815.14,621.54
2018,11,10,12,0,695.0,168.0,1.1,18.0,567.0,823.39,625.41
2018,11,10,12,15,664.0,176.0,1.25,18.1,554.0,801.8,612.45
2018,11,10,12,30,633.0,184.0,1.4,18.2,541.0,774.15,594.96
2018,11,10,12,45,589.0,193.0,1.5,18.35,519.0,739.08,570.74
2018,11,10,13,0,545.0,202.0,1.6,18.5,497.0,702.64,545.2
2018,11,10,13,15,530.0,197.0,1.65,18.45,475.0,673.24,525.22
2018,11,10,13,30,515.0,192.0,1.7,18.4,453.0,642.41,503.84
2018,11,10,13,45,495.0,185.0,1.75,18.35,424.5,604.33,476.81
2018,11,10,14,0,475.0,178.0,1.8,18.3,396.0,565.6,448.85
2018,11,10,14,15,453.0,168.5,1.6,17.95,364.0,522.34,416.29
2018,11,10,14,30,431.0,159.0,1.4,17.6,332.0,479.17,383.29
2018,11,10,14,45,402.0,147.0,1.25,17.25,295.5,429.32,344.76
2018,11,10,15,0,373.0,135.0,1.1,16.9,259.0,372.84,300.42
2018,11,10,15,15,335.0,119.5,1.1,16.9,219.5,317.99,256.32
2018,11,10,15,30,297.0,104.0,1.1,16.9,180.0,266.1,213.47
2018,11,10,15,45,250.0,85.0,1.05,15.25,140.5,209.35,166.81
2018,11,10,16,0,203.0,66.0,1.0,13.6,101.0,157.06,122.63
2018,11,10,16,15,148.5,46.0,1.05,13.1,67.5,105.75,78.38
2018,11,10,16,30,94.0,26.0,1.1,12.6,34.0,59.36,36.12
2018,11,10,16,45,51.5,14.0,1.15,12.1,18.0,23.98,0.0
2018,11,10,17,0,9.0,2.0,1.2,11.6,2.0,1.91,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,11,6,45,54.0,8.5,1.35,3.4,11.0,16.61,0.0
2018,11,11,7,0,108.0,17.0,1.3,3.6,22.0,39.03,0.0
2018,11,11,7,15,221.5,33.0,1.5,4.6,57.5,109.32,73.26
2018,11,11,7,30,335.0,49.0,1.7,5.6,93.0,176.26,135.94
2018,11,11,7,45,420.5,60.0,1.85,6.65,137.0,239.5,192.71
2018,11,11,8,0,506.0,71.0,2.0,7.7,181.0,312.25,256.66
2018,11,11,8,15,566.5,77.5,2.1,8.55,226.0,376.19,312.35
2018,11,11,8,30,627.0,84.0,2.2,9.4,271.0,444.53,369.95
2018,11,11,8,45,674.0,88.0,2.3,10.25,314.5,506.35,420.56
2018,11,11,9,0,721.0,92.0,2.4,11.1,358.0,570.31,471.25
2018,11,11,9,15,740.5,97.5,2.35,12.0,394.5,619.53,508.08
2018,11,11,9,30,760.0,103.0,2.3,12.9,431.0,667.93,543.03
2018,11,11,9,45,771.0,108.0,2.25,13.85,461.0,708.39,570.49
2018,11,11,10,0,782.0,113.0,2.2,14.8,491.0,746.88,595.05
2018,11,11,10,15,785.5,116.0,2.1,15.5,511.5,774.93,611.76
2018,11,11,10,30,789.0,119.0,2.0,16.2,532.0,800.2,626.26
2018,11,11,10,45,741.0,131.5,1.9,16.95,529.0,790.81,615.99
2018,11,11,11,0,693.0,144.0,1.8,17.7,526.0,776.56,602.82
2018,11,11,11,15,713.5,141.0,1.75,18.15,540.0,799.37,617.08
2018,11,11,11,30,734.0,138.0,1.7,18.6,554.0,819.54,629.04
2018,11,11,11,45,762.5,130.0,1.65,19.05,563.5,837.94,639.77
2018,11,11,12,0,791.0,122.0,1.6,19.5,573.0,853.07,648.28
2018,11,11,12,15,781.0,117.0,1.65,19.7,558.5,834.99,635.97
2018,11,11,12,30,771.0,112.0,1.7,19.9,544.0,813.77,621.92
2018,11,11,12,45,749.5,112.0,1.7,20.1,523.5,785.98,602.85
2018,11,11,13,0,728.0,112.0,1.7,20.3,503.0,755.76,582.14
2018,11,11,13,15,722.5,114.0,1.75,20.35,489.5,738.74,571.46
2018,11,11,13,30,717.0,116.0,1.8,20.4,476.0,719.06,558.76
2018,11,11,13,45,753.5,109.0,1.85,20.45,469.0,718.25,559.57
2018,11,11,14,0,790.0,102.0,1.9,20.5,462.0,712.61,556.82
2018,11,11,14,15,769.5,98.0,1.8,20.3,427.0,665.89,523.12
2018,11,11,14,30,749.0,94.0,1.7,20.1,392.0,618.08,487.73
2018,11,11,14,45,720.0,89.5,1.65,19.9,352.5,563.69,446.82
2018,11,11,15,0,691.0,85.0,1.6,19.7,313.0,509.56,404.93
2018,11,11,15,15,647.0,78.5,1.6,19.7,269.0,445.96,354.37
2018,11,11,15,30,603.0,72.0,1.6,19.7,225.0,384.83,304.12
2018,11,11,15,45,539.5,63.5,1.35,17.7,180.5,316.19,247.95
2018,11,11,16,0,476.0,55.0,1.1,15.7,136.0,252.93,194.26
2018,11,11,16,15,376.0,43.0,1.15,15.05,95.0,180.68,132.33
2018,11,11,16,30,276.0,31.0,1.2,14.4,54.0,118.05,71.98
2018,11,11,16,45,155.0,18.5,1.3,13.7,29.5,49.51,0.0
2018,11,11,17,0,34.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,1.5,4.3,11.0,8.1,0.0
2018,11,12,7,0,126.0,17.0,1.5,4.5,22.0,42.62,0.0
2018,11,12,7,15,242.0,31.0,1.65,5.65,56.5,111.34,72.08
2018,11,12,7,30,358.0,45.0,1.8,6.8,91.0,178.27,136.07
2018,11,12,7,45,434.0,56.0,1.95,7.95,133.5,239.93,191.7
2018,11,12,8,0,510.0,67.0,2.1,9.1,176.0,308.95,252.5
2018,11,12,8,15,561.0,75.0,2.15,9.95,219.5,369.75,305.48
2018,11,12,8,30,612.0,83.0,2.2,10.8,263.0,434.17,359.68
2018,11,12,8,45,646.0,90.0,2.3,11.6,304.0,490.97,406.19
2018,11,12,9,0,680.0,97.0,2.4,12.4,345.0,548.95,452.13
2018,11,12,9,15,699.0,103.0,2.35,13.25,380.5,596.77,488.05
2018,11,12,9,30,718.0,109.0,2.3,14.1,416.0,643.83,522.2
2018,11,12,9,45,727.0,115.5,2.3,14.9,445.5,683.12,549.76
2018,11,12,10,0,736.0,122.0,2.3,15.7,475.0,720.44,574.77
2018,11,12,10,15,751.0,124.0,2.25,16.4,499.5,755.21,597.01
2018,11,12,10,30,766.0,126.0,2.2,17.1,524.0,787.87,617.37
2018,11,12,10,45,776.0,128.0,2.1,17.75,542.0,814.03,632.56
2018,11,12,11,0,786.0,130.0,2.0,18.4,560.0,837.45,645.66
2018,11,12,11,15,792.5,130.0,1.9,19.0,570.0,852.63,653.05
2018,11,12,11,30,799.0,130.0,1.8,19.6,580.0,864.68,658.34
2018,11,12,11,45,802.0,129.5,1.7,20.2,582.5,869.88,658.99
2018,11,12,12,0,805.0,129.0,1.6,20.8,585.0,871.75,657.55
2018,11,12,12,15,792.5,131.5,1.5,21.1,576.5,860.4,648.09
2018,11,12,12,30,780.0,134.0,1.4,21.4,568.0,845.89,636.78
2018,11,12,12,45,760.0,137.0,1.25,21.7,551.5,822.61,619.08
2018,11,12,13,0,740.0,140.0,1.1,22.0,535.0,796.69,599.76
2018,11,12,13,15,731.5,136.0,1.0,22.0,514.0,769.89,581.27
2018,11,12,13,30,723.0,132.0,0.9,22.0,493.0,740.59,561.09
2018,11,12,13,45,709.5,127.5,0.8,22.0,465.5,704.64,536.2
2018,11,12,14,0,696.0,123.0,0.7,22.0,438.0,666.86,509.21
2018,11,12,14,15,674.0,118.0,0.6,21.75,404.0,621.05,476.58
2018,11,12,14,30,652.0,113.0,0.5,21.5,370.0,574.49,442.85
2018,11,12,14,45,621.0,106.5,0.45,21.2,331.5,520.4,403.44
2018,11,12,15,0,590.0,100.0,0.4,20.9,293.0,466.95,363.41
2018,11,12,15,15,544.5,91.5,0.4,20.9,250.5,404.9,315.64
2018,11,12,15,30,499.0,83.0,0.4,20.9,208.0,344.53,267.66
2018,11,12,15,45,435.5,72.0,0.55,19.25,165.5,279.3,216.42
2018,11,12,16,0,372.0,61.0,0.7,17.6,123.0,219.99,167.62
2018,11,12,16,15,281.0,46.0,0.75,16.95,84.5,153.8,111.72
2018,11,12,16,30,190.0,31.0,0.8,16.3,46.0,95.73,56.25
2018,11,12,16,45,104.5,17.0,0.85,15.6,24.5,37.62,0.0
2018,11,12,17,0,19.0,3.0,0.9,14.9,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,0.9,14.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,7.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,7.2,10.0,11.82,0.0
2018,11,13,7,15,5.5,20.5,1.15,7.65,20.5,20.49,9.31
2018,11,13,7,30,0.0,31.0,1.1,8.1,31.0,28.94,18.84
2018,11,13,7,45,0.0,44.5,1.05,8.5,44.5,42.2,30.77
2018,11,13,8,0,0.0,58.0,1.0,8.9,58.0,55.41,42.49
2018,11,13,8,15,13.5,81.0,1.15,9.55,85.0,85.46,68.51
2018,11,13,8,30,27.0,104.0,1.3,10.2,112.0,122.61,100.28
2018,11,13,8,45,35.0,119.5,1.45,10.8,131.5,144.7,118.85
2018,11,13,9,0,43.0,135.0,1.6,11.4,151.0,167.55,137.82
2018,11,13,9,15,28.5,142.5,1.6,12.0,153.5,166.93,136.45
2018,11,13,9,30,14.0,150.0,1.6,12.6,156.0,157.18,127.46
2018,11,13,9,45,13.0,136.0,1.55,13.25,142.0,141.02,113.58
2018,11,13,10,0,12.0,122.0,1.5,13.9,128.0,125.56,100.37
2018,11,13,10,15,43.0,166.0,1.55,14.6,188.0,205.02,165.95
2018,11,13,10,30,74.0,210.0,1.6,15.3,248.0,281.46,227.0
2018,11,13,10,45,84.0,221.5,1.6,16.0,266.0,304.03,243.86
2018,11,13,11,0,94.0,233.0,1.6,16.7,284.0,326.82,260.95
2018,11,13,11,15,73.5,227.0,1.6,17.0,267.5,302.83,241.1
2018,11,13,11,30,53.0,221.0,1.6,17.3,251.0,278.41,221.09
2018,11,13,11,45,86.0,230.0,1.65,17.55,278.5,317.61,252.71
2018,11,13,12,0,119.0,239.0,1.7,17.8,306.0,370.31,293.93
2018,11,13,12,15,63.5,209.5,1.45,17.65,245.0,274.0,217.32
2018,11,13,12,30,8.0,180.0,1.2,17.5,184.0,182.5,143.45
2018,11,13,12,45,17.5,190.5,1.0,17.35,199.5,201.9,159.61
2018,11,13,13,0,27.0,201.0,0.8,17.2,215.0,221.32,175.21
2018,11,13,13,15,72.0,200.5,0.7,17.0,236.5,268.61,213.9
2018,11,13,13,30,117.0,200.0,0.6,16.8,258.0,314.13,250.28
2018,11,13,13,45,95.5,189.5,0.55,16.6,235.0,271.69,216.8
2018,11,13,14,0,74.0,179.0,0.5,16.4,212.0,242.07,193.53
2018,11,13,14,15,168.5,151.5,0.5,16.1,219.5,283.5,229.21
2018,11,13,14,30,263.0,124.0,0.5,15.8,227.0,317.02,257.32
2018,11,13,14,45,295.5,115.5,0.55,15.45,220.0,316.6,257.33
2018,11,13,15,0,328.0,107.0,0.6,15.1,213.0,322.61,261.95
2018,11,13,15,15,270.0,100.0,0.6,15.1,179.5,259.87,210.56
2018,11,13,15,30,212.0,93.0,0.6,15.1,146.0,212.11,170.68
2018,11,13,15,45,180.0,77.0,0.75,14.25,115.5,169.84,135.26
2018,11,13,16,0,148.0,61.0,0.9,13.4,85.0,130.67,101.48
2018,11,13,16,15,111.0,44.0,0.95,13.05,59.0,91.93,67.39
2018,11,13,16,30,74.0,27.0,1.0,12.7,33.0,55.16,30.57
2018,11,13,16,45,46.5,15.0,1.05,12.35,18.0,23.8,0.0
2018,11,13,17,0,19.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,11,13,17,15,9.5,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.1,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.1,18.0,33.89,0.0
2018,11,14,7,15,196.5,30.0,1.05,5.85,49.5,96.22,57.4
2018,11,14,7,30,298.0,45.0,1.0,6.6,81.0,158.59,120.06
2018,11,14,7,45,368.5,58.5,0.95,7.3,122.0,216.26,172.03
2018,11,14,8,0,439.0,72.0,0.9,8.0,163.0,281.17,228.88
2018,11,14,8,15,487.5,83.0,1.0,8.7,205.0,339.31,279.36
2018,11,14,8,30,536.0,94.0,1.1,9.4,247.0,401.28,331.44
2018,11,14,8,45,567.5,102.5,1.2,10.1,286.0,456.3,376.36
2018,11,14,9,0,599.0,111.0,1.3,10.8,325.0,511.0,419.7
2018,11,14,9,15,629.0,116.0,1.4,11.6,361.5,561.86,458.75
2018,11,14,9,30,659.0,121.0,1.5,12.4,398.0,612.9,496.89
2018,11,14,9,45,681.5,123.5,1.6,13.2,428.0,655.64,527.93
2018,11,14,10,0,704.0,126.0,1.7,14.0,458.0,697.31,557.58
2018,11,14,10,15,718.0,129.0,1.8,14.75,482.0,731.56,580.66
2018,11,14,10,30,732.0,132.0,1.9,15.5,506.0,763.76,601.94
2018,11,14,10,45,743.0,133.0,2.05,16.2,523.5,788.97,618.6
2018,11,14,11,0,754.0,134.0,2.2,16.9,541.0,811.56,633.42
2018,11,14,11,15,760.0,134.5,2.2,17.35,551.0,826.56,642.28
2018,11,14,11,30,766.0,135.0,2.2,17.8,561.0,838.54,649.16
2018,11,14,11,45,768.5,135.0,2.2,18.2,563.5,843.82,651.6
2018,11,14,12,0,771.0,135.0,2.2,18.6,566.0,845.9,652.02
2018,11,14,12,15,752.5,139.5,2.2,18.85,556.5,831.9,641.77
2018,11,14,12,30,734.0,144.0,2.2,19.1,547.0,814.89,629.69
2018,11,14,12,45,706.5,149.0,2.2,19.35,529.0,788.07,610.82
2018,11,14,13,0,679.0,154.0,2.2,19.6,511.0,758.89,590.37
2018,11,14,13,15,666.0,151.0,2.15,19.65,490.0,730.84,570.67
2018,11,14,13,30,653.0,148.0,2.1,19.7,469.0,700.67,548.97
2018,11,14,13,45,634.5,143.5,2.05,19.7,441.0,662.87,521.6
2018,11,14,14,0,616.0,139.0,2.0,19.7,413.0,623.71,492.92
2018,11,14,14,15,591.5,133.0,1.85,19.4,380.0,574.88,456.67
2018,11,14,14,30,567.0,127.0,1.7,19.1,347.0,529.37,422.18
2018,11,14,14,45,533.5,119.0,1.55,18.75,309.0,476.25,381.19
2018,11,14,15,0,500.0,111.0,1.4,18.4,271.0,424.41,340.27
2018,11,14,15,15,443.0,99.5,1.4,18.4,227.0,358.04,287.0
2018,11,14,15,30,386.0,88.0,1.4,18.4,183.0,296.04,235.94
2018,11,14,15,45,323.0,74.0,1.25,16.4,142.5,233.56,184.69
2018,11,14,16,0,260.0,60.0,1.1,14.4,102.0,177.14,137.11
2018,11,14,16,15,198.5,43.5,1.15,13.85,69.5,124.83,91.46
2018,11,14,16,30,137.0,27.0,1.2,13.3,37.0,76.06,41.38
2018,11,14,16,45,72.5,14.5,1.25,12.75,19.5,28.6,0.0
2018,11,14,17,0,8.0,2.0,1.3,12.2,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,1.25,12.05,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.3,4.9,12.0,20.3,0.0
2018,11,15,7,15,125.0,28.0,1.25,5.65,40.5,74.26,41.42
2018,11,15,7,30,202.0,45.0,1.2,6.4,69.0,127.98,96.79
2018,11,15,7,45,270.0,61.0,1.2,7.1,107.5,182.22,145.38
2018,11,15,8,0,338.0,77.0,1.2,7.8,146.0,243.52,199.22
2018,11,15,8,15,360.0,90.0,1.35,8.5,178.5,286.18,237.19
2018,11,15,8,30,382.0,103.0,1.5,9.2,211.0,330.34,275.3
2018,11,15,8,45,448.5,112.0,1.65,9.9,257.0,396.38,330.25
2018,11,15,9,0,515.0,121.0,1.8,10.6,303.0,467.17,387.51
2018,11,15,9,15,539.0,130.5,1.8,11.25,338.5,515.01,424.49
2018,11,15,9,30,563.0,140.0,1.8,11.9,374.0,563.07,460.71
2018,11,15,9,45,559.5,149.5,1.75,12.6,396.5,591.21,480.19
2018,11,15,10,0,556.0,159.0,1.7,13.3,419.0,617.23,497.65
2018,11,15,10,15,578.0,163.0,1.75,14.0,445.5,654.57,524.24
2018,11,15,10,30,600.0,167.0,1.8,14.7,472.0,690.85,549.49
2018,11,15,10,45,617.0,169.0,1.85,15.4,491.5,719.35,568.73
2018,11,15,11,0,634.0,171.0,1.9,16.1,511.0,749.69,589.02
2018,11,15,11,15,641.0,171.5,1.9,16.55,520.5,764.41,598.12
2018,11,15,11,30,648.0,172.0,1.9,17.0,530.0,776.49,605.48
2018,11,15,11,45,650.5,171.5,1.85,17.45,531.5,780.91,606.89
2018,11,15,12,0,653.0,171.0,1.8,17.9,533.0,782.5,606.5
2018,11,15,12,15,634.5,174.5,1.8,18.1,523.5,767.44,595.31
2018,11,15,12,30,616.0,178.0,1.8,18.3,514.0,746.54,580.12
2018,11,15,12,45,588.5,181.5,1.8,18.5,496.0,719.9,560.64
2018,11,15,13,0,561.0,185.0,1.8,18.7,478.0,691.57,539.91
2018,11,15,13,15,550.0,180.5,1.8,18.75,458.5,666.01,521.86
2018,11,15,13,30,539.0,176.0,1.8,18.8,439.0,638.78,502.41
2018,11,15,13,45,522.0,169.5,1.8,18.8,412.5,603.31,476.76
2018,11,15,14,0,505.0,163.0,1.8,18.8,386.0,566.93,450.1
2018,11,15,14,15,482.0,154.0,1.65,18.45,354.0,522.97,417.15
2018,11,15,14,30,459.0,145.0,1.5,18.1,322.0,479.08,383.7
2018,11,15,14,45,427.5,134.5,1.35,17.75,286.0,428.72,344.54
2018,11,15,15,0,396.0,124.0,1.2,17.4,250.0,379.77,305.67
2018,11,15,15,15,355.0,110.0,1.2,17.4,211.0,323.79,260.42
2018,11,15,15,30,314.0,96.0,1.2,17.4,172.0,270.87,216.54
2018,11,15,15,45,263.0,78.0,1.15,15.45,133.0,206.31,163.64
2018,11,15,16,0,212.0,60.0,1.1,13.5,94.0,153.37,118.86
2018,11,15,16,15,151.0,42.0,1.15,12.9,62.0,102.36,74.55
2018,11,15,16,30,90.0,24.0,1.2,12.3,30.0,54.96,27.34
2018,11,15,16,45,47.0,12.5,1.25,11.75,15.5,21.47,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,16,6,45,26.5,5.5,1.2,3.95,6.0,0.0,0.0
2018,11,16,7,0,53.0,11.0,1.2,4.0,12.0,21.24,0.0
2018,11,16,7,15,138.0,27.5,1.2,4.85,40.5,76.3,39.4
2018,11,16,7,30,223.0,44.0,1.2,5.7,69.0,133.25,100.41
2018,11,16,7,45,296.0,58.0,1.2,6.5,107.5,187.92,149.77
2018,11,16,8,0,369.0,72.0,1.2,7.3,146.0,250.24,204.67
2018,11,16,8,15,423.0,83.5,1.25,8.0,187.0,307.72,254.87
2018,11,16,8,30,477.0,95.0,1.3,8.7,228.0,369.72,307.41
2018,11,16,8,45,516.5,103.0,1.4,9.4,267.0,423.49,352.01
2018,11,16,9,0,556.0,111.0,1.5,10.1,306.0,479.45,397.06
2018,11,16,9,15,570.0,121.0,1.45,10.85,339.0,522.96,430.08
2018,11,16,9,30,584.0,131.0,1.4,11.6,372.0,565.84,461.54
2018,11,16,9,45,585.0,142.0,1.3,12.4,398.5,599.66,484.55
2018,11,16,10,0,586.0,153.0,1.2,13.2,425.0,631.57,505.36
2018,11,16,10,15,603.5,156.5,1.2,13.95,449.0,665.56,528.5
2018,11,16,10,30,621.0,160.0,1.2,14.7,473.0,698.19,550.15
2018,11,16,10,45,634.5,161.5,1.2,15.45,490.5,727.74,569.11
2018,11,16,11,0,648.0,163.0,1.2,16.2,508.0,751.5,583.84
2018,11,16,11,15,656.0,164.0,1.15,16.65,518.5,767.7,593.01
2018,11,16,11,30,664.0,165.0,1.1,17.1,529.0,781.26,600.33
2018,11,16,11,45,669.0,163.5,1.05,17.6,531.5,786.81,602.07
2018,11,16,12,0,674.0,162.0,1.0,18.1,534.0,789.49,602.03
2018,11,16,12,15,678.0,159.0,0.95,18.45,529.5,786.78,598.79
2018,11,16,12,30,682.0,156.0,0.9,18.8,525.0,781.13,593.75
2018,11,16,12,45,683.5,151.0,0.85,19.1,513.5,768.26,584.06
2018,11,16,13,0,685.0,146.0,0.8,19.4,502.0,752.52,572.62
2018,11,16,13,15,675.5,142.5,0.75,19.55,482.0,726.81,554.75
2018,11,16,13,30,666.0,139.0,0.7,19.7,462.0,698.82,535.09
2018,11,16,13,45,651.5,134.0,0.65,19.85,435.5,663.38,509.9
2018,11,16,14,0,637.0,129.0,0.6,20.0,409.0,626.34,483.34
2018,11,16,14,15,614.5,123.5,0.5,19.85,376.5,581.93,450.99
2018,11,16,14,30,592.0,118.0,0.4,19.7,344.0,536.95,417.7
2018,11,16,14,45,561.5,110.0,0.3,19.5,306.5,481.68,376.3
2018,11,16,15,0,531.0,102.0,0.2,19.3,269.0,430.58,337.01
2018,11,16,15,15,485.0,92.5,0.2,19.3,228.5,371.05,290.66
2018,11,16,15,30,439.0,83.0,0.2,19.3,188.0,314.74,245.41
2018,11,16,15,45,377.5,70.0,0.3,18.05,147.5,251.57,194.93
2018,11,16,16,0,316.0,57.0,0.4,16.8,107.0,194.19,147.33
2018,11,16,16,15,232.5,42.0,0.4,16.35,72.0,133.9,95.91
2018,11,16,16,30,149.0,27.0,0.4,15.9,37.0,78.46,37.76
2018,11,16,16,45,78.5,14.5,0.4,15.4,19.5,29.75,0.0
2018,11,16,17,0,8.0,2.0,0.4,14.9,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.35,14.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,6,45,33.0,5.5,1.1,5.9,6.5,0.0,0.0
2018,11,17,7,0,66.0,11.0,1.1,5.9,13.0,23.76,0.0
2018,11,17,7,15,166.5,26.0,1.05,6.5,42.0,81.02,37.14
2018,11,17,7,30,267.0,41.0,1.0,7.1,71.0,143.14,106.29
2018,11,17,7,45,346.0,54.0,1.0,7.7,110.5,201.04,158.68
2018,11,17,8,0,425.0,67.0,1.0,8.3,150.0,267.16,216.75
2018,11,17,8,15,481.5,76.0,1.05,8.95,191.5,327.03,268.84
2018,11,17,8,30,538.0,85.0,1.1,9.6,233.0,390.96,322.73
2018,11,17,8,45,578.0,91.0,1.15,10.2,272.0,446.37,368.28
2018,11,17,9,0,618.0,97.0,1.2,10.8,311.0,503.57,413.81
2018,11,17,9,15,662.5,98.0,1.1,11.7,349.5,559.57,455.64
2018,11,17,9,30,707.0,99.0,1.0,12.6,388.0,616.67,496.56
2018,11,17,9,45,749.5,96.0,0.95,13.45,422.5,668.28,532.47
2018,11,17,10,0,792.0,93.0,0.9,14.3,457.0,716.13,563.11
2018,11,17,10,15,805.0,94.5,0.85,14.95,481.0,749.82,583.4
2018,11,17,10,30,818.0,96.0,0.8,15.6,505.0,781.15,601.8
2018,11,17,10,45,826.5,97.5,0.8,16.25,522.5,806.24,616.43
2018,11,17,11,0,835.0,99.0,0.8,16.9,540.0,828.4,629.06
2018,11,17,11,15,840.0,99.5,0.8,17.3,550.0,843.38,637.45
2018,11,17,11,30,845.0,100.0,0.8,17.7,560.0,855.09,643.82
2018,11,17,11,45,846.0,100.0,0.8,18.1,562.0,859.42,645.43
2018,11,17,12,0,847.0,100.0,0.8,18.5,564.0,860.33,644.99
2018,11,17,12,15,815.0,109.0,0.85,18.65,552.0,840.03,632.07
2018,11,17,12,30,783.0,118.0,0.9,18.8,540.0,821.75,620.8
2018,11,17,12,45,737.0,129.0,0.95,18.95,518.5,786.81,598.14
2018,11,17,13,0,691.0,140.0,1.0,19.1,497.0,749.56,573.85
2018,11,17,13,15,680.5,137.0,1.05,19.1,477.0,723.58,557.48
2018,11,17,13,30,670.0,134.0,1.1,19.1,457.0,695.37,539.05
2018,11,17,13,45,654.5,129.5,1.1,19.05,430.5,659.73,514.23
2018,11,17,14,0,639.0,125.0,1.1,19.0,404.0,622.55,487.92
2018,11,17,14,15,616.0,119.5,1.15,18.8,371.5,577.87,456.19
2018,11,17,14,30,593.0,114.0,1.2,18.6,339.0,532.67,423.22
2018,11,17,14,45,562.0,106.5,1.2,18.35,302.0,480.36,383.62
2018,11,17,15,0,531.0,99.0,1.2,18.1,265.0,426.61,341.8
2018,11,17,15,15,484.5,90.0,1.2,18.1,225.0,367.52,294.14
2018,11,17,15,30,438.0,81.0,1.2,18.1,185.0,311.7,247.74
2018,11,17,15,45,375.5,69.0,1.0,16.35,145.0,249.43,196.17
2018,11,17,16,0,313.0,57.0,0.8,14.6,105.0,193.07,148.17
2018,11,17,16,15,228.5,41.5,0.9,13.75,70.5,132.16,95.59
2018,11,17,16,30,144.0,26.0,1.0,12.9,36.0,75.63,34.26
2018,11,17,16,45,75.5,14.0,1.05,12.05,19.0,28.64,0.0
2018,11,17,17,0,7.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,18,6,45,26.5,5.5,0.55,6.15,6.0,0.0,0.0
2018,11,18,7,0,53.0,11.0,0.6,6.1,12.0,21.05,0.0
2018,11,18,7,15,144.5,27.0,0.65,6.45,40.0,75.86,29.63
2018,11,18,7,30,236.0,43.0,0.7,6.8,68.0,135.74,100.36
2018,11,18,7,45,314.0,56.0,0.75,7.15,106.5,191.28,150.89
2018,11,18,8,0,392.0,69.0,0.8,7.5,145.0,255.05,207.1
2018,11,18,8,15,278.0,84.0,0.85,7.85,144.5,239.2,197.72
2018,11,18,8,30,164.0,99.0,0.9,8.2,144.0,203.24,169.34
2018,11,18,8,45,188.5,116.5,0.95,8.55,175.5,244.62,204.82
2018,11,18,9,0,213.0,134.0,1.0,8.9,207.0,287.74,240.64
2018,11,18,9,15,376.5,130.5,1.05,9.6,276.5,407.2,338.64
