Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,15,273.5,176.5,1.8,16.5,315.5,437.33,353.11
2018,11,28,12,30,356.0,157.0,1.9,16.5,337.0,494.97,399.22
2018,11,28,12,45,577.5,123.5,2.05,16.45,407.5,637.98,511.57
2018,11,28,13,0,799.0,90.0,2.2,16.4,478.0,762.15,603.11
2018,11,28,13,15,715.5,103.5,2.35,16.3,440.5,702.01,559.91
2018,11,28,13,30,632.0,117.0,2.5,16.2,403.0,638.05,514.12
2018,11,28,13,45,528.5,128.0,2.7,16.1,358.0,552.56,449.27
2018,11,28,14,0,425.0,139.0,2.9,16.0,313.0,476.89,390.09
2018,11,28,14,15,309.0,140.5,2.9,15.85,261.5,375.33,308.73
2018,11,28,14,30,193.0,142.0,2.9,15.7,210.0,283.46,233.26
2018,11,28,14,45,119.0,114.5,2.95,15.5,155.0,199.6,163.82
2018,11,28,15,0,45.0,87.0,3.0,15.3,100.0,114.17,91.72
2018,11,28,15,15,90.5,74.5,3.0,15.3,95.5,129.15,104.41
2018,11,28,15,30,136.0,62.0,3.0,15.3,91.0,139.33,111.94
2018,11,28,15,45,120.0,49.5,2.75,14.65,71.0,111.81,87.51
2018,11,28,16,0,104.0,37.0,2.5,14.0,51.0,85.7,64.0
2018,11,28,16,15,119.0,27.0,2.5,13.7,37.5,81.23,55.07
2018,11,28,16,30,134.0,17.0,2.5,13.4,24.0,60.11,0.0
2018,11,28,16,45,67.0,8.5,2.5,13.05,12.0,21.76,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,11.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.8,1.0,0.0,0.0
2018,11,29,7,15,16.5,15.5,5.6,11.85,16.5,18.59,0.0
2018,11,29,7,30,33.0,30.0,5.7,11.9,32.0,47.02,24.19
2018,11,29,7,45,56.0,39.5,5.8,12.0,46.5,66.53,48.07
2018,11,29,8,0,79.0,49.0,5.9,12.1,61.0,87.35,67.37
2018,11,29,8,15,57.0,40.0,5.9,12.15,50.0,68.67,53.02
2018,11,29,8,30,35.0,31.0,5.9,12.2,39.0,49.88,37.55
2018,11,29,8,45,37.5,43.0,5.95,12.25,53.0,65.88,51.65
2018,11,29,9,0,40.0,55.0,6.0,12.3,67.0,82.08,65.78
2018,11,29,9,15,56.0,76.5,5.9,12.3,95.5,117.63,96.56
2018,11,29,9,30,72.0,98.0,5.8,12.3,124.0,154.53,128.24
2018,11,29,9,45,36.0,80.5,5.7,12.3,93.5,104.16,84.59
2018,11,29,10,0,0.0,63.0,5.6,12.3,63.0,58.59,44.6
2018,11,29,10,15,7.5,64.0,5.5,12.3,67.5,65.12,50.37
2018,11,29,10,30,15.0,65.0,5.4,12.3,72.0,74.48,58.56
2018,11,29,10,45,65.0,136.0,5.35,12.3,167.5,190.31,157.65
2018,11,29,11,0,115.0,207.0,5.3,12.3,263.0,326.99,271.16
2018,11,29,11,15,113.5,194.0,5.25,12.4,250.5,311.01,257.68
2018,11,29,11,30,112.0,181.0,5.2,12.5,238.0,294.93,244.48
2018,11,29,11,45,141.5,196.0,5.2,12.6,268.5,337.9,280.22
2018,11,29,12,0,171.0,211.0,5.2,12.7,299.0,380.74,315.42
2018,11,29,12,15,114.5,188.0,5.15,12.75,246.5,305.65,252.8
2018,11,29,12,30,58.0,165.0,5.1,12.8,194.0,219.05,180.15
2018,11,29,12,45,77.0,159.5,5.0,12.8,197.0,227.78,188.28
2018,11,29,13,0,96.0,154.0,4.9,12.8,200.0,247.36,205.11
2018,11,29,13,15,175.0,154.5,4.75,12.85,235.0,308.03,257.32
2018,11,29,13,30,254.0,155.0,4.6,12.9,270.0,377.01,315.13
2018,11,29,13,45,299.5,136.5,4.45,12.9,264.0,381.64,319.87
2018,11,29,14,0,345.0,118.0,4.3,12.9,258.0,395.77,332.02
2018,11,29,14,15,307.5,95.0,4.1,12.8,212.5,331.37,278.89
2018,11,29,14,30,270.0,72.0,3.9,12.7,167.0,267.96,226.07
2018,11,29,14,45,197.5,60.0,3.65,12.6,125.5,199.24,167.27
2018,11,29,15,0,125.0,48.0,3.4,12.5,84.0,126.72,104.66
2018,11,29,15,15,167.5,53.0,3.4,12.5,93.5,149.52,123.45
2018,11,29,15,30,210.0,58.0,3.4,12.5,103.0,177.65,145.29
2018,11,29,15,45,110.5,33.0,2.65,11.95,56.0,86.83,67.47
2018,11,29,16,0,11.0,8.0,1.9,11.4,9.0,12.19,4.47
2018,11,29,16,15,46.0,10.0,1.85,11.2,12.5,32.15,18.7
2018,11,29,16,30,81.0,12.0,1.8,11.0,16.0,39.63,0.0
2018,11,29,16,45,40.5,6.0,1.8,10.8,8.0,14.0,0.0
2018,11,29,17,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.6,6.9,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.6,6.9,1.0,0.0,0.0
2018,11,30,7,15,17.5,12.0,1.85,7.6,13.0,15.45,0.0
2018,11,30,7,30,25.0,23.0,2.1,8.3,25.0,34.43,15.17
2018,11,30,7,45,37.0,38.5,2.35,8.95,43.5,54.15,38.58
2018,11,30,8,0,49.0,54.0,2.6,9.6,62.0,77.06,59.45
2018,11,30,8,15,62.5,71.0,2.8,10.0,84.0,109.8,88.37
2018,11,30,8,30,76.0,88.0,3.0,10.4,106.0,138.24,113.43
2018,11,30,8,45,148.5,103.0,3.2,10.75,145.5,196.58,164.02
2018,11,30,9,0,221.0,118.0,3.4,11.1,185.0,269.95,226.64
2018,11,30,9,15,343.5,117.5,3.4,11.45,236.0,362.79,304.94
2018,11,30,9,30,466.0,117.0,3.4,11.8,287.0,455.15,381.26
2018,11,30,9,45,611.5,100.0,3.4,12.15,343.0,556.39,463.35
2018,11,30,10,0,757.0,83.0,3.4,12.5,399.0,656.33,541.62
2018,11,30,10,15,772.0,84.5,3.4,12.75,423.0,690.45,565.83
2018,11,30,10,30,787.0,86.0,3.4,13.0,447.0,722.52,588.65
2018,11,30,10,45,800.0,87.0,3.4,13.25,465.5,750.15,607.98
2018,11,30,11,0,813.0,88.0,3.4,13.5,484.0,775.22,625.32
2018,11,30,11,15,849.0,82.0,3.4,13.65,503.5,807.84,648.46
2018,11,30,11,30,885.0,76.0,3.4,13.8,523.0,830.72,664.3
2018,11,30,11,45,885.0,76.5,3.45,13.95,525.5,835.69,667.47
2018,11,30,12,0,885.0,77.0,3.5,14.1,528.0,837.21,668.41
2018,11,30,12,15,885.0,76.0,3.5,14.15,523.5,833.44,665.63
2018,11,30,12,30,885.0,75.0,3.5,14.2,519.0,826.22,660.52
2018,11,30,12,45,881.5,73.5,3.55,14.2,507.0,812.15,650.92
2018,11,30,13,0,878.0,72.0,3.6,14.2,495.0,794.81,639.02
2018,11,30,13,15,857.5,73.0,3.55,14.15,472.5,770.55,621.69
2018,11,30,13,30,837.0,74.0,3.5,14.1,450.0,737.3,597.64
2018,11,30,13,45,813.5,73.5,3.4,14.05,421.5,697.91,568.64
2018,11,30,14,0,790.0,73.0,3.3,14.0,393.0,656.89,538.18
2018,11,30,14,15,793.0,67.0,3.2,13.85,366.5,625.79,514.88
2018,11,30,14,30,796.0,61.0,3.1,13.7,340.0,591.9,487.88
2018,11,30,14,45,767.5,57.5,3.0,13.5,303.0,539.63,445.5
2018,11,30,15,0,739.0,54.0,2.9,13.3,266.0,487.39,402.0
2018,11,30,15,15,656.5,53.5,2.9,13.3,221.0,411.39,337.99
2018,11,30,15,30,574.0,53.0,2.9,13.3,176.0,344.16,279.64
2018,11,30,15,45,512.0,45.5,2.2,12.15,137.0,281.0,223.8
2018,11,30,16,0,450.0,38.0,1.5,11.0,98.0,223.09,171.07
2018,11,30,16,15,349.5,29.5,1.45,10.35,65.5,158.02,109.06
2018,11,30,16,30,249.0,21.0,1.4,9.7,33.0,94.43,0.0
2018,11,30,16,45,124.5,10.5,1.35,9.1,16.5,35.54,0.0
2018,11,30,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,8.95,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,8.9,2.0,0.0,0.0
2018,12,1,7,15,7.0,9.5,2.6,9.25,10.0,10.65,0.0
2018,12,1,7,30,8.0,17.0,2.8,9.6,18.0,18.64,4.76
2018,12,1,7,45,10.5,32.0,2.95,9.9,33.5,36.65,24.36
2018,12,1,8,0,13.0,47.0,3.1,10.2,49.0,54.18,40.27
2018,12,1,8,15,49.5,58.5,3.05,10.35,69.5,82.17,64.79
2018,12,1,8,30,86.0,70.0,3.0,10.5,90.0,120.33,98.29
2018,12,1,8,45,53.5,73.5,2.95,10.65,86.5,102.87,83.75
2018,12,1,9,0,21.0,77.0,2.9,10.8,83.0,89.41,71.97
2018,12,1,9,15,21.0,77.0,3.1,10.95,84.0,89.46,72.05
2018,12,1,9,30,21.0,77.0,3.3,11.1,85.0,89.73,72.24
2018,12,1,9,45,13.0,89.0,3.5,11.2,94.0,92.94,74.65
2018,12,1,10,0,5.0,101.0,3.7,11.3,103.0,99.62,79.93
2018,12,1,10,15,29.0,118.5,3.9,11.4,131.5,141.92,116.34
2018,12,1,10,30,53.0,136.0,4.1,11.5,160.0,180.23,149.05
2018,12,1,10,45,287.5,143.0,4.3,11.6,281.5,395.98,333.16
2018,12,1,11,0,522.0,150.0,4.5,11.7,403.0,611.63,508.6
2018,12,1,11,15,558.0,145.0,4.55,11.85,420.5,641.85,531.64
2018,12,1,11,30,594.0,140.0,4.6,12.0,438.0,676.66,558.83
2018,12,1,11,45,389.5,121.0,4.65,12.15,317.0,481.19,402.18
2018,12,1,12,0,185.0,102.0,4.7,12.3,196.0,274.4,230.52
2018,12,1,12,15,297.0,98.0,4.75,12.35,247.0,375.43,316.72
2018,12,1,12,30,409.0,94.0,4.8,12.4,298.0,468.71,394.33
2018,12,1,12,45,587.5,95.5,4.8,12.4,381.0,610.52,508.29
2018,12,1,13,0,766.0,97.0,4.8,12.4,464.0,745.55,613.35
2018,12,1,13,15,426.0,127.5,4.75,12.35,330.0,496.93,415.15
2018,12,1,13,30,86.0,158.0,4.7,12.3,196.0,230.46,190.89
2018,12,1,13,45,154.5,149.5,4.6,12.3,213.5,279.89,234.29
2018,12,1,14,0,223.0,141.0,4.5,12.3,231.0,325.05,272.9
2018,12,1,14,15,253.0,121.5,4.4,12.1,216.0,314.66,265.08
2018,12,1,14,30,283.0,102.0,4.3,11.9,201.0,313.25,264.29
2018,12,1,14,45,316.0,95.0,4.25,11.75,194.5,313.4,264.25
2018,12,1,15,0,349.0,88.0,4.2,11.6,188.0,310.1,260.63
2018,12,1,15,15,457.5,73.0,4.2,11.6,183.0,334.96,279.44
2018,12,1,15,30,566.0,58.0,4.2,11.6,178.0,346.2,284.5
2018,12,1,15,45,481.0,51.5,3.5,10.8,138.0,274.79,220.99
2018,12,1,16,0,396.0,45.0,2.8,10.0,98.0,210.49,163.0
2018,12,1,16,15,270.0,34.0,2.6,9.6,64.0,137.27,95.16
2018,12,1,16,30,144.0,23.0,2.4,9.2,30.0,70.29,0.0
2018,12,1,16,45,72.0,11.5,2.15,8.8,15.0,25.77,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.65,3.9,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.6,3.9,2.0,0.0,0.0
2018,12,2,7,15,112.0,13.0,0.6,4.3,19.0,37.62,0.0
2018,12,2,7,30,196.0,23.0,0.6,4.7,36.0,90.77,37.69
2018,12,2,7,45,376.5,31.0,0.55,5.1,78.5,176.26,131.39
2018,12,2,8,0,557.0,39.0,0.5,5.5,121.0,270.87,213.88
2018,12,2,8,15,633.5,42.5,0.45,6.0,164.0,337.24,272.64
2018,12,2,8,30,710.0,46.0,0.4,6.5,207.0,409.22,334.05
2018,12,2,8,45,751.0,49.0,0.35,7.0,247.0,467.22,382.19
2018,12,2,9,0,792.0,52.0,0.3,7.5,287.0,526.8,429.49
2018,12,2,9,15,816.0,54.5,0.4,7.95,323.0,576.6,469.15
2018,12,2,9,30,840.0,57.0,0.5,8.4,359.0,620.97,503.85
2018,12,2,9,45,857.0,59.0,0.65,8.8,390.0,663.49,535.99
2018,12,2,10,0,874.0,61.0,0.8,9.2,421.0,704.35,565.76
2018,12,2,10,15,886.5,62.5,0.8,9.45,446.0,739.31,589.17
2018,12,2,10,30,899.0,64.0,0.8,9.7,471.0,771.82,610.6
2018,12,2,10,45,907.5,64.5,0.85,9.9,489.0,797.25,627.76
2018,12,2,11,0,916.0,65.0,0.9,10.1,507.0,819.66,642.88
2018,12,2,11,15,921.0,65.5,0.95,10.45,518.0,836.04,653.5
2018,12,2,11,30,926.0,66.0,1.0,10.8,529.0,849.01,661.92
2018,12,2,11,45,927.0,66.0,1.05,11.15,532.0,854.55,665.34
2018,12,2,12,0,928.0,66.0,1.1,11.5,535.0,856.51,666.51
2018,12,2,12,15,927.0,65.5,1.15,11.65,530.5,852.58,664.26
2018,12,2,12,30,926.0,65.0,1.2,11.8,526.0,845.08,659.73
2018,12,2,12,45,921.5,64.5,1.3,12.0,514.0,831.21,651.43
2018,12,2,13,0,917.0,64.0,1.4,12.2,502.0,813.97,640.78
2018,12,2,13,15,891.0,66.5,1.4,12.15,478.5,780.56,617.96
2018,12,2,13,30,865.0,69.0,1.4,12.1,455.0,750.98,597.92
2018,12,2,13,45,867.5,64.5,1.4,12.05,432.5,719.37,576.19
2018,12,2,14,0,870.0,60.0,1.4,12.0,410.0,690.68,556.41
2018,12,2,14,15,850.5,58.5,1.3,11.75,378.0,648.07,525.44
2018,12,2,14,30,831.0,57.0,1.2,11.5,346.0,608.73,494.92
2018,12,2,14,45,661.5,69.5,1.15,11.25,284.0,493.47,404.38
2018,12,2,15,0,492.0,82.0,1.1,11.0,222.0,385.57,317.6
2018,12,2,15,15,421.0,75.0,1.1,11.0,182.0,315.9,259.95
2018,12,2,15,30,350.0,68.0,1.1,11.0,142.0,255.28,208.06
2018,12,2,15,45,293.5,57.0,0.95,10.0,109.5,201.97,161.72
2018,12,2,16,0,237.0,46.0,0.8,9.0,77.0,154.01,119.03
2018,12,2,16,15,171.0,32.0,0.9,8.5,50.0,105.26,72.62
2018,12,2,16,30,105.0,18.0,1.0,8.0,23.0,54.11,0.0
2018,12,2,16,45,52.5,9.0,1.05,7.45,11.5,19.42,0.0
2018,12,2,17,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,3,6,45,13.0,1.5,1.2,1.45,1.0,0.0,0.0
2018,12,3,7,0,26.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,12,3,7,15,31.5,11.5,1.35,2.35,12.0,18.0,0.0
2018,12,3,7,30,37.0,20.0,1.5,3.2,22.0,33.59,8.81
2018,12,3,7,45,72.5,35.0,1.65,4.05,44.0,66.6,48.28
2018,12,3,8,0,108.0,50.0,1.8,4.9,66.0,106.35,84.5
2018,12,3,8,15,104.0,68.0,1.85,5.55,87.0,124.28,101.76
2018,12,3,8,30,100.0,86.0,1.9,6.2,108.0,147.57,122.92
2018,12,3,8,45,152.5,100.5,1.9,6.85,141.5,195.37,164.74
2018,12,3,9,0,205.0,115.0,1.9,7.5,175.0,256.35,216.92
2018,12,3,9,15,455.5,96.0,1.95,8.2,252.0,403.35,341.27
2018,12,3,9,30,706.0,77.0,2.0,8.9,329.0,564.81,471.9
2018,12,3,9,45,780.0,70.5,2.05,9.65,371.0,628.78,520.88
2018,12,3,10,0,854.0,64.0,2.1,10.4,413.0,697.78,571.14
2018,12,3,10,15,846.0,69.5,2.1,10.6,432.5,722.43,587.74
2018,12,3,10,30,838.0,75.0,2.1,10.8,452.0,743.64,602.07
2018,12,3,10,45,867.5,71.0,2.15,11.0,475.0,772.59,622.47
2018,12,3,11,0,897.0,67.0,2.2,11.2,498.0,805.48,645.59
2018,12,3,11,15,794.5,93.0,2.2,11.35,480.5,772.51,620.3
2018,12,3,11,30,692.0,119.0,2.2,11.5,463.0,731.23,589.48
2018,12,3,11,45,549.0,154.5,2.2,11.6,428.5,652.27,529.39
2018,12,3,12,0,406.0,190.0,2.2,11.7,394.0,576.26,468.69
2018,12,3,12,15,449.0,177.5,2.2,11.8,401.5,596.18,485.47
2018,12,3,12,30,492.0,165.0,2.2,11.9,409.0,613.7,499.64
2018,12,3,12,45,555.0,147.5,2.2,12.0,416.5,638.56,519.79
2018,12,3,13,0,618.0,130.0,2.2,12.1,424.0,665.56,541.14
2018,12,3,13,15,693.5,109.0,2.15,12.1,427.0,688.4,558.46
2018,12,3,13,30,769.0,88.0,2.1,12.1,430.0,700.85,567.97
2018,12,3,13,45,625.0,107.5,2.0,12.15,375.0,603.05,493.07
2018,12,3,14,0,481.0,127.0,1.9,12.2,320.0,501.27,412.55
2018,12,3,14,15,387.5,123.5,1.75,11.95,271.0,418.93,346.93
2018,12,3,14,30,294.0,120.0,1.6,11.7,222.0,330.57,275.12
2018,12,3,14,45,198.5,106.5,1.4,11.45,172.0,246.82,205.46
2018,12,3,15,0,103.0,93.0,1.2,11.2,122.0,161.6,133.35
2018,12,3,15,15,158.5,84.5,1.2,11.2,121.5,184.66,152.48
2018,12,3,15,30,214.0,76.0,1.2,11.2,121.0,194.11,158.58
2018,12,3,15,45,158.0,62.0,1.25,10.05,91.0,144.79,115.88
2018,12,3,16,0,102.0,48.0,1.3,8.9,61.0,100.93,77.64
2018,12,3,16,15,63.0,31.5,1.35,8.55,38.5,59.13,39.24
2018,12,3,16,30,24.0,15.0,1.4,8.2,16.0,23.1,0.0
2018,12,3,16,45,12.0,7.5,1.45,7.85,8.0,9.64,0.0
2018,12,3,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,2.25,5.75,5.0,4.77,0.0
2018,12,4,7,30,0.0,10.0,2.4,6.1,10.0,9.26,0.0
2018,12,4,7,45,0.0,16.5,2.6,6.5,16.5,15.3,6.91
2018,12,4,8,0,0.0,23.0,2.8,6.9,23.0,21.33,12.67
2018,12,4,8,15,0.0,30.5,2.8,7.4,30.5,28.31,18.98
2018,12,4,8,30,0.0,38.0,2.8,7.9,38.0,35.28,25.21
2018,12,4,8,45,0.0,50.5,2.8,8.35,50.5,46.94,35.43
2018,12,4,9,0,0.0,63.0,2.8,8.8,63.0,58.87,45.77
2018,12,4,9,15,9.0,86.0,2.85,9.4,89.0,87.71,70.73
2018,12,4,9,30,18.0,109.0,2.9,10.0,115.0,117.68,96.33
2018,12,4,9,45,16.0,111.0,2.95,10.6,117.0,118.19,96.36
2018,12,4,10,0,14.0,113.0,3.0,11.2,119.0,118.72,96.42
2018,12,4,10,15,24.5,145.0,3.05,11.6,156.0,169.25,138.85
2018,12,4,10,30,35.0,177.0,3.1,12.0,193.0,215.06,176.61
2018,12,4,10,45,38.5,185.5,3.1,12.4,203.5,227.81,186.62
2018,12,4,11,0,42.0,194.0,3.1,12.8,214.0,240.74,196.82
2018,12,4,11,15,43.5,199.5,3.1,13.05,220.5,248.55,202.86
2018,12,4,11,30,45.0,205.0,3.1,13.3,227.0,256.42,208.97
2018,12,4,11,45,39.0,191.0,3.1,13.5,210.5,234.54,190.84
2018,12,4,12,0,33.0,177.0,3.1,13.7,194.0,212.98,173.02
2018,12,4,12,15,16.5,139.0,2.8,13.7,147.5,147.73,118.9
2018,12,4,12,30,0.0,101.0,2.5,13.7,101.0,95.1,74.65
2018,12,4,12,45,0.0,97.5,2.2,13.65,97.5,91.65,71.88
2018,12,4,13,0,0.0,94.0,1.9,13.6,94.0,88.22,69.08
2018,12,4,13,15,0.0,89.0,1.75,13.4,89.0,83.33,65.1
2018,12,4,13,30,0.0,84.0,1.6,13.2,84.0,78.46,61.14
2018,12,4,13,45,0.0,77.0,1.45,13.05,77.0,71.67,55.55
2018,12,4,14,0,0.0,70.0,1.3,12.9,70.0,65.13,50.13
2018,12,4,14,15,0.0,73.0,1.35,12.5,73.0,68.01,52.76
2018,12,4,14,30,0.0,76.0,1.4,12.1,76.0,71.39,55.79
2018,12,4,14,45,0.0,70.5,1.45,11.65,70.5,66.21,51.52
2018,12,4,15,0,0.0,65.0,1.5,11.2,65.0,61.1,47.24
2018,12,4,15,15,0.0,56.5,1.5,11.2,56.5,52.94,40.15
2018,12,4,15,30,0.0,48.0,1.5,11.2,48.0,44.82,33.0
2018,12,4,15,45,0.0,37.5,1.55,10.3,37.5,34.84,24.25
2018,12,4,16,0,0.0,27.0,1.6,9.4,27.0,25.06,15.55
2018,12,4,16,15,10.5,18.5,1.6,9.0,19.0,20.68,10.31
2018,12,4,16,30,21.0,10.0,1.6,8.6,11.0,16.15,0.0
2018,12,4,16,45,10.5,5.0,1.6,8.25,5.5,6.95,0.0
2018,12,4,17,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,7,15,79.0,9.5,1.75,8.0,14.0,26.38,0.0
2018,12,5,7,30,158.0,19.0,1.8,8.2,28.0,73.5,10.78
2018,12,5,7,45,121.5,22.5,1.9,8.4,33.0,77.33,54.31
2018,12,5,8,0,85.0,26.0,2.0,8.6,38.0,65.42,48.95
2018,12,5,8,15,42.5,37.5,2.05,8.85,43.5,59.34,45.41
2018,12,5,8,30,0.0,49.0,2.1,9.1,49.0,45.7,34.09
2018,12,5,8,45,0.0,45.5,2.2,9.35,45.5,42.27,31.23
2018,12,5,9,0,0.0,42.0,2.3,9.6,42.0,39.0,28.4
2018,12,5,9,15,4.0,73.5,2.3,10.05,75.0,71.62,56.63
2018,12,5,9,30,8.0,105.0,2.3,10.5,108.0,107.0,86.79
2018,12,5,9,45,4.5,108.5,2.3,10.9,110.0,107.82,87.09
2018,12,5,10,0,1.0,112.0,2.3,11.3,112.0,108.54,87.33
2018,12,5,10,15,1.5,120.5,2.3,11.7,121.0,117.4,94.53
2018,12,5,10,30,2.0,129.0,2.3,12.1,130.0,126.36,101.76
2018,12,5,10,45,10.0,139.5,2.3,12.45,144.5,143.39,115.97
2018,12,5,11,0,18.0,150.0,2.3,12.8,159.0,160.8,130.4
2018,12,5,11,15,201.0,164.5,2.2,13.0,263.5,359.0,296.77
2018,12,5,11,30,384.0,179.0,2.1,13.2,368.0,541.74,441.61
2018,12,5,11,45,269.0,198.0,2.05,13.4,331.0,458.43,372.92
2018,12,5,12,0,154.0,217.0,2.0,13.6,294.0,373.96,303.84
2018,12,5,12,15,111.0,211.0,1.9,13.7,266.0,330.97,268.86
2018,12,5,12,30,68.0,205.0,1.8,13.8,238.0,275.32,223.33
2018,12,5,12,45,47.0,183.5,1.7,13.9,206.0,232.17,188.22
2018,12,5,13,0,26.0,162.0,1.6,14.0,174.0,189.93,153.44
2018,12,5,13,15,93.0,168.0,1.5,13.85,209.5,260.73,213.27
2018,12,5,13,30,160.0,174.0,1.4,13.7,245.0,317.11,259.98
2018,12,5,13,45,178.5,158.0,1.3,13.6,233.0,307.86,252.95
2018,12,5,14,0,197.0,142.0,1.2,13.5,221.0,308.26,253.73
2018,12,5,14,15,168.5,137.5,1.15,13.25,201.0,267.52,220.59
2018,12,5,14,30,140.0,133.0,1.1,13.0,181.0,239.53,197.48
2018,12,5,14,45,162.0,122.0,1.0,12.75,172.0,235.39,194.36
2018,12,5,15,0,184.0,111.0,0.9,12.5,163.0,237.82,195.92
2018,12,5,15,15,160.0,96.0,0.9,12.5,136.0,192.52,157.59
2018,12,5,15,30,136.0,81.0,0.9,12.5,109.0,157.67,127.46
2018,12,5,15,45,112.5,64.0,0.9,11.7,84.0,122.44,96.88
2018,12,5,16,0,89.0,47.0,0.9,10.9,59.0,89.24,67.56
2018,12,5,16,15,62.0,32.0,0.95,10.5,39.0,59.88,39.37
2018,12,5,16,30,35.0,17.0,1.0,10.1,19.0,28.68,0.0
2018,12,5,16,45,17.5,8.5,1.05,9.75,9.5,11.76,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,42.5,7.5,1.3,5.95,10.0,16.39,0.0
2018,12,6,7,30,85.0,15.0,1.5,6.5,20.0,46.63,0.0
2018,12,6,7,45,61.0,26.5,1.7,7.05,31.5,56.54,38.66
2018,12,6,8,0,37.0,38.0,1.9,7.6,43.0,57.68,43.04
2018,12,6,8,15,78.5,51.0,1.9,8.05,66.5,91.33,72.73
2018,12,6,8,30,120.0,64.0,1.9,8.5,90.0,136.11,112.13
2018,12,6,8,45,266.5,74.0,1.95,9.0,146.0,238.38,200.28
2018,12,6,9,0,413.0,84.0,2.0,9.5,202.0,343.97,289.57
2018,12,6,9,15,599.5,72.0,1.95,10.05,268.0,463.57,388.13
2018,12,6,9,30,786.0,60.0,1.9,10.6,334.0,588.15,487.12
2018,12,6,9,45,806.0,61.5,1.9,11.15,364.5,630.7,518.83
2018,12,6,10,0,826.0,63.0,1.9,11.7,395.0,671.91,547.89
2018,12,6,10,15,839.0,65.0,1.8,12.15,419.5,707.0,571.29
2018,12,6,10,30,852.0,67.0,1.7,12.6,444.0,733.71,588.07
2018,12,6,10,45,860.0,68.5,1.65,13.0,462.5,759.27,604.38
2018,12,6,11,0,868.0,70.0,1.6,13.4,481.0,781.99,618.48
2018,12,6,11,15,873.0,70.0,1.5,13.7,491.5,797.4,626.99
2018,12,6,11,30,878.0,70.0,1.4,14.0,502.0,809.62,633.25
2018,12,6,11,45,878.5,71.0,1.35,14.35,505.5,816.12,636.03
2018,12,6,12,0,879.0,72.0,1.3,14.7,509.0,819.22,636.61
2018,12,6,12,15,877.5,71.5,1.3,14.8,505.0,815.41,633.76
2018,12,6,12,30,876.0,71.0,1.3,14.9,501.0,808.22,628.78
2018,12,6,12,45,870.5,70.5,1.3,15.05,489.5,794.49,619.26
2018,12,6,13,0,865.0,70.0,1.3,15.2,478.0,777.6,607.68
2018,12,6,13,15,856.0,69.0,1.35,15.2,459.5,754.33,592.54
2018,12,6,13,30,847.0,68.0,1.4,15.2,441.0,734.36,579.73
2018,12,6,13,45,833.0,66.5,1.45,15.2,416.0,701.14,557.18
2018,12,6,14,0,819.0,65.0,1.5,15.2,391.0,665.75,532.81
2018,12,6,14,15,799.0,63.0,1.45,15.05,360.0,623.8,502.41
2018,12,6,14,30,779.0,61.0,1.4,14.9,329.0,580.57,469.15
2018,12,6,14,45,750.0,58.5,1.4,14.75,293.5,530.4,429.92
2018,12,6,15,0,721.0,56.0,1.4,14.6,258.0,480.25,389.43
2018,12,6,15,15,676.5,52.0,1.4,14.6,219.0,420.83,340.07
2018,12,6,15,30,632.0,48.0,1.4,14.6,180.0,363.54,290.78
2018,12,6,15,45,561.5,42.0,1.05,13.4,140.0,299.18,234.85
2018,12,6,16,0,491.0,36.0,0.7,12.2,100.0,237.67,179.85
2018,12,6,16,15,365.5,28.0,0.75,11.85,65.5,163.25,110.16
2018,12,6,16,30,240.0,20.0,0.8,11.5,31.0,92.01,0.0
2018,12,6,16,45,120.0,10.0,0.8,11.2,15.5,34.71,0.0
2018,12,6,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,7,15,48.5,9.5,0.75,6.15,12.0,19.51,0.0
2018,12,7,7,30,97.0,19.0,0.8,6.5,24.0,54.83,0.0
2018,12,7,7,45,150.5,33.0,0.8,6.8,49.0,101.7,72.05
2018,12,7,8,0,204.0,47.0,0.8,7.1,74.0,145.21,113.9
2018,12,7,8,15,236.0,60.5,1.0,7.55,102.5,184.52,149.98
2018,12,7,8,30,268.0,74.0,1.2,8.0,131.0,226.7,187.84
2018,12,7,8,45,376.0,79.0,1.35,8.45,176.0,300.37,251.29
2018,12,7,9,0,484.0,84.0,1.5,8.9,221.0,385.98,323.25
2018,12,7,9,15,450.5,99.5,1.4,9.25,240.0,401.04,335.35
2018,12,7,9,30,417.0,115.0,1.3,9.6,259.0,415.3,346.23
2018,12,7,9,45,400.5,130.0,1.25,10.0,278.5,436.62,362.33
2018,12,7,10,0,384.0,145.0,1.2,10.4,298.0,455.48,375.89
2018,12,7,10,15,421.0,148.0,1.05,11.05,325.5,497.2,406.91
2018,12,7,10,30,458.0,151.0,0.9,11.7,353.0,539.31,436.98
2018,12,7,10,45,578.5,130.0,0.8,12.3,395.5,622.91,498.96
2018,12,7,11,0,699.0,109.0,0.7,12.9,438.0,704.76,555.37
2018,12,7,11,15,795.5,89.0,0.65,13.45,472.0,763.86,593.65
2018,12,7,11,30,892.0,69.0,0.6,14.0,506.0,818.62,628.19
2018,12,7,11,45,894.5,69.5,0.55,14.55,510.0,826.3,630.17
2018,12,7,12,0,897.0,70.0,0.5,15.1,514.0,830.55,630.64
2018,12,7,12,15,896.0,69.0,0.6,15.35,510.0,826.57,629.25
2018,12,7,12,30,895.0,68.0,0.7,15.6,506.0,819.15,625.69
2018,12,7,12,45,891.0,67.5,0.85,15.8,495.0,806.55,619.57
2018,12,7,13,0,887.0,67.0,1.0,16.0,484.0,790.67,611.05
2018,12,7,13,15,878.0,66.0,1.0,16.0,465.0,767.12,595.45
2018,12,7,13,30,869.0,65.0,1.0,16.0,446.0,740.72,577.88
2018,12,7,13,45,855.0,64.0,1.05,16.0,421.0,708.02,556.32
2018,12,7,14,0,841.0,63.0,1.1,16.0,396.0,678.55,536.83
2018,12,7,14,15,820.5,60.5,1.1,15.8,364.5,635.08,506.48
2018,12,7,14,30,800.0,58.0,1.1,15.6,333.0,590.31,473.06
2018,12,7,14,45,769.5,56.0,1.05,15.4,297.0,539.21,433.34
2018,12,7,15,0,739.0,54.0,1.0,15.2,261.0,488.17,392.45
2018,12,7,15,15,695.0,50.0,1.0,15.2,221.5,428.36,343.4
2018,12,7,15,30,651.0,46.0,1.0,15.2,182.0,370.62,294.29
2018,12,7,15,45,580.5,41.0,0.9,13.9,142.0,303.19,237.04
2018,12,7,16,0,510.0,36.0,0.8,12.6,102.0,245.06,185.31
2018,12,7,16,15,383.5,28.0,0.85,12.2,67.0,169.3,114.14
2018,12,7,16,30,257.0,20.0,0.9,11.8,32.0,96.72,0.0
2018,12,7,16,45,128.5,10.0,0.95,11.4,16.0,36.62,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,7,15,131.5,10.0,1.15,4.5,16.5,37.63,0.0
2018,12,8,7,30,263.0,20.0,1.2,5.2,33.0,99.56,0.0
2018,12,8,7,45,383.5,28.5,1.2,5.9,68.0,170.94,120.03
2018,12,8,8,0,504.0,37.0,1.2,6.6,103.0,245.35,191.47
2018,12,8,8,15,581.5,42.0,1.3,7.15,144.0,306.13,247.34
2018,12,8,8,30,659.0,47.0,1.4,7.7,185.0,376.98,309.97
2018,12,8,8,45,704.5,50.5,1.45,8.3,225.0,435.3,360.7
2018,12,8,9,0,750.0,54.0,1.5,8.9,265.0,495.72,411.33
2018,12,8,9,15,780.5,56.5,1.6,9.65,301.5,547.68,453.61
2018,12,8,9,30,811.0,59.0,1.7,10.4,338.0,599.69,494.55
2018,12,8,9,45,833.0,60.5,1.75,11.1,369.5,644.46,528.5
2018,12,8,10,0,855.0,62.0,1.8,11.8,401.0,682.47,554.96
2018,12,8,10,15,868.5,63.5,1.8,12.35,426.5,717.85,578.97
2018,12,8,10,30,882.0,65.0,1.8,12.9,452.0,750.93,600.96
2018,12,8,10,45,890.0,66.5,1.85,13.4,470.5,777.25,618.34
2018,12,8,11,0,898.0,68.0,1.9,13.9,489.0,800.62,633.59
2018,12,8,11,15,903.0,68.5,1.85,14.1,500.5,817.23,643.77
2018,12,8,11,30,908.0,69.0,1.8,14.3,512.0,830.53,651.69
2018,12,8,11,45,909.0,69.5,1.8,14.5,515.5,837.16,655.52
2018,12,8,12,0,910.0,70.0,1.8,14.7,519.0,840.3,657.11
2018,12,8,12,15,866.5,79.5,1.75,14.75,504.5,821.71,643.38
2018,12,8,12,30,823.0,89.0,1.7,14.8,490.0,792.7,622.58
2018,12,8,12,45,774.0,97.0,1.65,14.85,467.5,754.47,595.29
2018,12,8,13,0,725.0,105.0,1.6,14.9,445.0,719.11,570.05
2018,12,8,13,15,794.0,87.5,1.55,14.85,446.5,734.46,581.79
2018,12,8,13,30,863.0,70.0,1.5,14.8,448.0,748.33,591.97
2018,12,8,13,45,848.0,68.5,1.45,14.75,422.5,714.2,567.54
2018,12,8,14,0,833.0,67.0,1.4,14.7,397.0,677.88,541.8
2018,12,8,14,15,811.5,65.0,1.25,14.45,365.5,634.66,509.88
2018,12,8,14,30,790.0,63.0,1.1,14.2,334.0,590.2,475.22
2018,12,8,14,45,759.0,60.0,1.0,14.0,297.5,537.97,434.13
2018,12,8,15,0,728.0,57.0,0.9,13.8,261.0,485.87,392.0
2018,12,8,15,15,682.0,53.0,0.9,13.8,221.5,425.47,342.41
2018,12,8,15,30,636.0,49.0,0.9,13.8,182.0,367.26,292.87
2018,12,8,15,45,562.0,43.5,0.9,12.5,141.5,302.04,237.52
2018,12,8,16,0,488.0,38.0,0.9,11.2,101.0,239.62,182.53
2018,12,8,16,15,305.5,28.0,0.95,10.65,62.5,145.07,98.52
2018,12,8,16,30,123.0,18.0,1.0,10.1,24.0,59.52,0.0
2018,12,8,16,45,61.5,9.0,1.1,9.6,12.0,21.61,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
