Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,7,15,2.5,2.5,0.7,9.0,2.5,0.0,0.0
2018,12,19,7,30,5.0,5.0,0.7,9.3,5.0,5.98,0.0
2018,12,19,7,45,2.5,13.5,0.65,9.6,13.5,13.26,2.16
2018,12,19,8,0,0.0,22.0,0.6,9.9,22.0,20.41,11.25
2018,12,19,8,15,0.0,36.0,0.75,10.35,36.0,33.62,23.02
2018,12,19,8,30,0.0,50.0,0.9,10.8,50.0,47.7,35.38
2018,12,19,8,45,26.0,70.0,1.0,11.2,77.0,85.58,68.14
2018,12,19,9,0,52.0,90.0,1.1,11.6,104.0,122.95,100.3
2018,12,19,9,15,53.0,104.5,1.2,12.0,120.5,141.23,115.76
2018,12,19,9,30,54.0,119.0,1.3,12.4,137.0,159.57,131.04
2018,12,19,9,45,44.0,120.5,1.4,12.8,136.0,154.95,126.8
2018,12,19,10,0,34.0,122.0,1.5,13.2,135.0,150.0,122.23
2018,12,19,10,15,49.5,139.0,1.65,13.5,159.0,181.05,148.15
2018,12,19,10,30,65.0,156.0,1.8,13.8,183.0,213.03,174.47
2018,12,19,10,45,44.0,135.0,1.95,14.05,153.5,172.9,140.73
2018,12,19,11,0,23.0,114.0,2.1,14.3,124.0,133.23,107.22
2018,12,19,11,15,53.0,137.0,2.2,14.55,161.5,182.94,149.14
2018,12,19,11,30,83.0,160.0,2.3,14.8,199.0,233.93,191.31
2018,12,19,11,45,86.0,154.5,2.4,15.0,195.5,242.21,197.8
2018,12,19,12,0,89.0,149.0,2.5,15.2,192.0,238.33,194.69
2018,12,19,12,15,138.0,156.5,2.5,15.3,223.0,287.01,235.39
2018,12,19,12,30,187.0,164.0,2.5,15.4,254.0,348.15,285.11
2018,12,19,12,45,299.0,159.5,2.5,15.5,299.5,430.73,352.74
2018,12,19,13,0,411.0,155.0,2.5,15.6,345.0,524.12,426.68
2018,12,19,13,15,489.0,138.0,2.35,15.55,356.0,557.33,452.94
2018,12,19,13,30,567.0,121.0,2.2,15.5,367.0,591.25,479.45
2018,12,19,13,45,461.5,120.5,2.1,15.5,313.5,494.83,403.8
2018,12,19,14,0,356.0,120.0,2.0,15.5,260.0,407.57,334.41
2018,12,19,14,15,496.0,96.0,1.8,15.3,275.5,467.35,383.43
2018,12,19,14,30,636.0,72.0,1.6,15.1,291.0,511.23,417.6
2018,12,19,14,45,678.0,64.0,1.4,14.9,275.5,503.11,409.34
2018,12,19,15,0,720.0,56.0,1.2,14.7,260.0,487.25,394.55
2018,12,19,15,15,691.0,51.5,1.2,14.7,224.0,435.92,351.7
2018,12,19,15,30,662.0,47.0,1.2,14.7,188.0,385.24,308.04
2018,12,19,15,45,596.0,41.5,0.9,13.7,148.0,318.56,250.52
2018,12,19,16,0,530.0,36.0,0.6,12.7,108.0,256.71,195.47
2018,12,19,16,15,406.5,28.5,0.6,12.35,72.0,183.81,128.72
2018,12,19,16,30,283.0,21.0,0.6,12.0,36.0,111.1,9.3
2018,12,19,16,45,141.5,10.5,0.65,11.6,18.0,42.05,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,20,7,15,9.5,3.5,1.15,6.65,3.5,0.0,0.0
2018,12,20,7,30,19.0,7.0,1.2,6.8,7.0,11.26,0.0
2018,12,20,7,45,105.0,19.0,1.3,6.95,29.5,62.18,27.83
2018,12,20,8,0,191.0,31.0,1.4,7.1,52.0,116.16,86.89
2018,12,20,8,15,119.0,45.5,1.4,7.4,60.5,106.62,84.15
2018,12,20,8,30,47.0,60.0,1.4,7.7,69.0,83.98,66.9
2018,12,20,8,45,40.5,70.5,1.4,8.0,79.5,93.36,75.71
2018,12,20,9,0,34.0,81.0,1.4,8.3,90.0,102.27,83.66
2018,12,20,9,15,41.0,88.0,1.35,8.7,100.5,114.3,94.19
2018,12,20,9,30,48.0,95.0,1.3,9.1,111.0,127.01,105.13
2018,12,20,9,45,39.5,119.0,1.25,9.5,133.0,150.24,124.34
2018,12,20,10,0,31.0,143.0,1.2,9.9,155.0,173.27,142.97
2018,12,20,10,15,21.0,143.5,1.2,10.25,152.0,157.42,129.07
2018,12,20,10,30,11.0,144.0,1.2,10.6,149.0,150.19,122.45
2018,12,20,10,45,27.0,163.0,1.2,11.0,175.5,193.08,158.15
2018,12,20,11,0,43.0,182.0,1.2,11.4,202.0,228.2,186.79
2018,12,20,11,15,64.5,193.5,1.15,11.55,224.0,259.19,212.08
2018,12,20,11,30,86.0,205.0,1.1,11.7,246.0,290.77,237.56
2018,12,20,11,45,86.0,207.0,1.1,11.85,248.5,293.44,239.28
2018,12,20,12,0,86.0,209.0,1.1,12.0,251.0,296.01,241.13
2018,12,20,12,15,89.5,209.5,1.05,12.1,253.0,299.46,243.78
2018,12,20,12,30,93.0,210.0,1.0,12.2,255.0,302.79,246.34
2018,12,20,12,45,142.5,204.5,0.9,12.25,271.5,347.79,283.01
2018,12,20,13,0,192.0,199.0,0.8,12.3,288.0,378.72,307.92
2018,12,20,13,15,200.0,191.0,0.75,12.25,280.5,372.57,303.14
2018,12,20,13,30,208.0,183.0,0.7,12.2,273.0,365.57,297.97
2018,12,20,13,45,171.5,175.5,0.6,12.15,247.0,325.81,265.79
2018,12,20,14,0,135.0,168.0,0.5,12.1,221.0,287.48,234.7
2018,12,20,14,15,92.5,148.0,0.4,11.95,183.0,221.11,180.86
2018,12,20,14,30,50.0,128.0,0.3,11.8,145.0,168.03,136.99
2018,12,20,14,45,48.5,118.5,0.25,11.65,133.5,155.72,127.09
2018,12,20,15,0,47.0,109.0,0.2,11.5,122.0,143.68,116.99
2018,12,20,15,15,43.0,94.5,0.2,11.5,105.0,124.21,100.46
2018,12,20,15,30,39.0,80.0,0.2,11.5,88.0,105.14,83.99
2018,12,20,15,45,29.0,63.5,0.25,11.1,69.0,81.21,63.29
2018,12,20,16,0,19.0,47.0,0.3,10.7,50.0,58.08,43.05
2018,12,20,16,15,13.5,32.0,0.3,10.5,33.5,39.19,25.5
2018,12,20,16,30,8.0,17.0,0.3,10.3,17.0,19.18,0.0
2018,12,20,16,45,4.0,8.5,0.35,10.15,8.5,9.01,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,7,15,68.0,6.0,0.6,9.85,7.5,0.0,0.0
2018,12,21,7,30,136.0,12.0,0.6,10.0,15.0,44.06,0.0
2018,12,21,7,45,181.5,20.5,0.6,10.15,34.0,87.85,37.83
2018,12,21,8,0,227.0,29.0,0.6,10.3,53.0,128.36,94.46
2018,12,21,8,15,262.5,41.0,0.7,10.6,80.5,165.11,129.6
2018,12,21,8,30,298.0,53.0,0.8,10.9,108.0,207.88,168.15
2018,12,21,8,45,276.0,62.0,0.95,11.2,122.5,221.6,182.21
2018,12,21,9,0,254.0,71.0,1.1,11.5,137.0,232.83,193.26
2018,12,21,9,15,190.0,89.5,1.15,11.75,143.0,218.4,181.69
2018,12,21,9,30,126.0,108.0,1.2,12.0,149.0,198.98,165.09
2018,12,21,9,45,79.0,120.0,1.25,12.3,146.5,186.43,153.79
2018,12,21,10,0,32.0,132.0,1.3,12.6,144.0,160.59,131.04
2018,12,21,10,15,48.5,150.0,1.45,12.85,169.5,193.62,158.66
2018,12,21,10,30,65.0,168.0,1.6,13.1,195.0,227.68,186.64
2018,12,21,10,45,36.5,158.5,1.7,13.35,174.0,194.88,158.64
2018,12,21,11,0,8.0,149.0,1.8,13.6,153.0,152.53,122.74
2018,12,21,11,15,5.5,145.0,1.85,13.8,147.5,145.91,117.11
2018,12,21,11,30,3.0,141.0,1.9,14.0,142.0,139.4,111.5
2018,12,21,11,45,1.5,114.5,1.95,14.2,115.0,110.25,87.22
2018,12,21,12,0,0.0,88.0,2.0,14.4,88.0,82.18,63.75
2018,12,21,12,15,11.5,125.0,2.05,14.5,130.5,129.24,103.35
2018,12,21,12,30,23.0,162.0,2.1,14.6,173.0,178.18,143.88
2018,12,21,12,45,73.0,173.5,2.2,14.65,207.5,241.81,197.32
2018,12,21,13,0,123.0,185.0,2.3,14.7,242.0,307.06,251.1
2018,12,21,13,15,223.5,171.0,2.25,14.65,270.0,378.69,310.69
2018,12,21,13,30,324.0,157.0,2.2,14.6,298.0,433.19,355.75
2018,12,21,13,45,321.0,153.5,2.2,14.5,287.0,419.63,344.92
2018,12,21,14,0,318.0,150.0,2.2,14.4,276.0,405.21,333.67
2018,12,21,14,15,233.0,143.5,2.1,14.2,232.0,331.05,273.12
2018,12,21,14,30,148.0,137.0,2.0,14.0,188.0,251.56,207.53
2018,12,21,14,45,153.5,115.0,1.9,13.8,163.0,223.67,185.03
2018,12,21,15,0,159.0,93.0,1.8,13.6,138.0,203.92,168.49
2018,12,21,15,15,236.0,77.5,1.8,13.6,133.5,219.36,180.97
2018,12,21,15,30,313.0,62.0,1.8,13.6,129.0,236.93,193.4
2018,12,21,15,45,267.0,49.5,1.4,12.1,98.5,187.3,150.23
2018,12,21,16,0,221.0,37.0,1.0,10.6,68.0,141.52,109.83
2018,12,21,16,15,211.5,30.0,1.05,10.2,51.0,120.03,85.96
2018,12,21,16,30,202.0,23.0,1.1,9.8,34.0,91.62,17.38
2018,12,21,16,45,101.0,11.5,1.15,9.4,17.0,34.16,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,7,15,76.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,12,22,7,30,153.0,13.0,0.7,5.3,16.0,48.85,0.0
2018,12,22,7,45,226.0,22.5,0.7,5.65,39.5,102.08,42.45
2018,12,22,8,0,299.0,32.0,0.7,6.0,63.0,155.85,116.46
2018,12,22,8,15,204.0,51.0,0.8,6.5,76.5,154.7,123.29
2018,12,22,8,30,109.0,70.0,0.9,7.0,90.0,130.94,106.65
2018,12,22,8,45,159.5,83.5,1.0,7.5,120.5,182.61,151.93
2018,12,22,9,0,210.0,97.0,1.1,8.0,151.0,231.81,194.46
2018,12,22,9,15,364.0,94.0,1.1,8.4,204.5,334.0,280.76
2018,12,22,9,30,518.0,91.0,1.1,8.8,258.0,442.84,369.68
2018,12,22,9,45,613.5,86.0,1.1,9.2,303.0,518.67,429.63
2018,12,22,10,0,709.0,81.0,1.1,9.6,348.0,598.21,490.93
2018,12,22,10,15,601.0,108.0,1.05,9.95,345.0,574.62,469.71
2018,12,22,10,30,493.0,135.0,1.0,10.3,342.0,538.01,439.32
2018,12,22,10,45,493.5,142.0,0.9,10.65,357.5,558.04,453.32
2018,12,22,11,0,494.0,149.0,0.8,11.0,373.0,576.27,465.01
2018,12,22,11,15,505.0,151.0,0.8,11.15,385.5,595.04,478.51
2018,12,22,11,30,516.0,153.0,0.8,11.3,398.0,612.12,490.66
2018,12,22,11,45,499.0,159.0,0.8,11.5,398.0,609.45,487.62
2018,12,22,12,0,482.0,165.0,0.8,11.7,398.0,604.56,483.2
2018,12,22,12,15,429.5,176.0,0.9,11.95,383.0,574.57,460.41
2018,12,22,12,30,377.0,187.0,1.0,12.2,368.0,529.94,426.87
2018,12,22,12,45,368.5,184.0,1.05,12.45,358.0,516.56,417.16
2018,12,22,13,0,360.0,181.0,1.1,12.7,348.0,501.99,406.2
2018,12,22,13,15,292.5,175.5,1.15,12.75,308.0,437.69,356.14
2018,12,22,13,30,225.0,170.0,1.2,12.8,268.0,374.72,306.45
2018,12,22,13,45,146.0,159.0,1.2,12.85,221.5,286.89,235.61
2018,12,22,14,0,67.0,148.0,1.2,12.9,175.0,204.24,167.21
2018,12,22,14,15,86.5,142.5,1.15,12.75,174.5,210.29,173.15
2018,12,22,14,30,106.0,137.0,1.1,12.6,174.0,224.69,185.32
2018,12,22,14,45,88.0,123.0,1.05,12.4,151.5,194.17,159.82
2018,12,22,15,0,70.0,109.0,1.0,12.2,129.0,156.66,128.41
2018,12,22,15,15,62.0,95.5,1.0,12.2,111.5,135.39,110.22
2018,12,22,15,30,54.0,82.0,1.0,12.2,94.0,114.85,92.31
2018,12,22,15,45,40.5,66.0,0.95,10.9,74.0,89.37,70.35
2018,12,22,16,0,27.0,50.0,0.9,9.6,54.0,65.07,49.11
2018,12,22,16,15,16.0,34.5,0.95,9.25,36.5,43.38,29.17
2018,12,22,16,30,5.0,19.0,1.0,8.9,19.0,19.65,0.81
2018,12,22,16,45,2.5,9.5,1.0,8.55,9.5,9.63,0.0
2018,12,22,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,23,7,15,25.0,5.0,0.5,6.9,5.5,0.0,0.0
2018,12,23,7,30,50.0,10.0,0.5,7.2,11.0,21.36,0.0
2018,12,23,7,45,92.0,23.5,0.45,7.55,31.0,58.88,20.85
2018,12,23,8,0,134.0,37.0,0.4,7.9,51.0,97.47,71.59
2018,12,23,8,15,172.5,51.5,0.4,8.35,78.0,135.53,106.83
2018,12,23,8,30,211.0,66.0,0.4,8.8,105.0,177.23,143.83
2018,12,23,8,45,230.0,80.0,0.4,9.2,131.5,212.15,174.63
2018,12,23,9,0,249.0,94.0,0.4,9.6,158.0,248.41,205.72
2018,12,23,9,15,284.0,105.0,0.5,10.15,188.0,291.15,241.59
2018,12,23,9,30,319.0,116.0,0.6,10.7,218.0,336.09,278.44
2018,12,23,9,45,284.5,132.5,0.65,11.2,230.5,344.78,284.57
2018,12,23,10,0,250.0,149.0,0.7,11.7,243.0,350.3,288.01
2018,12,23,10,15,250.0,161.0,0.95,12.2,260.5,371.81,305.29
2018,12,23,10,30,250.0,173.0,1.2,12.7,278.0,392.56,321.56
2018,12,23,10,45,429.0,147.0,1.45,13.25,337.5,514.86,420.19
2018,12,23,11,0,608.0,121.0,1.7,13.8,397.0,637.04,515.16
2018,12,23,11,15,684.5,106.0,1.75,13.95,424.5,689.76,553.07
2018,12,23,11,30,761.0,91.0,1.8,14.1,452.0,736.83,586.77
2018,12,23,11,45,551.0,133.5,1.85,14.3,396.5,627.01,504.3
2018,12,23,12,0,341.0,176.0,1.9,14.5,341.0,488.85,396.15
2018,12,23,12,15,351.0,178.5,1.95,14.55,347.5,499.98,405.9
2018,12,23,12,30,361.0,181.0,2.0,14.6,354.0,509.77,413.59
2018,12,23,12,45,322.5,185.0,2.0,14.65,337.5,481.09,390.58
2018,12,23,13,0,284.0,189.0,2.0,14.7,321.0,452.01,367.37
2018,12,23,13,15,277.5,180.0,2.0,14.6,305.0,431.78,352.12
2018,12,23,13,30,271.0,171.0,2.0,14.5,289.0,410.82,336.12
2018,12,23,13,45,224.5,159.0,2.0,14.45,253.5,356.26,292.5
2018,12,23,14,0,178.0,147.0,2.0,14.4,218.0,291.94,240.64
2018,12,23,14,15,132.0,134.5,1.95,14.15,185.0,241.28,199.01
2018,12,23,14,30,86.0,122.0,1.9,13.9,152.0,193.19,158.83
2018,12,23,14,45,183.0,112.0,1.8,13.65,167.0,247.71,205.47
2018,12,23,15,0,280.0,102.0,1.7,13.4,182.0,284.39,235.74
2018,12,23,15,15,174.5,82.5,1.7,13.4,130.0,193.88,159.33
2018,12,23,15,30,69.0,63.0,1.7,13.4,78.0,104.5,83.4
2018,12,23,15,45,34.5,46.5,1.3,12.0,54.0,61.87,47.01
2018,12,23,16,0,0.0,30.0,0.9,10.6,30.0,27.86,17.96
2018,12,23,16,15,12.5,20.5,0.9,10.2,21.0,23.52,13.25
2018,12,23,16,30,25.0,11.0,0.9,9.8,12.0,19.02,1.36
2018,12,23,16,45,25.0,7.0,0.95,9.4,7.0,12.5,0.0
2018,12,23,17,0,25.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.0,8.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,7,15,18.0,4.0,1.3,7.8,4.5,0.0,0.0
2018,12,24,7,30,36.0,8.0,1.4,8.3,9.0,16.09,0.0
2018,12,24,7,45,25.0,21.5,1.5,8.85,22.5,32.91,8.42
2018,12,24,8,0,14.0,35.0,1.6,9.4,36.0,43.03,29.2
2018,12,24,8,15,35.5,52.0,1.75,9.75,57.5,70.87,54.05
2018,12,24,8,30,57.0,69.0,1.9,10.1,79.0,100.44,80.14
2018,12,24,8,45,63.0,80.0,2.05,10.5,94.0,116.46,94.64
2018,12,24,9,0,69.0,91.0,2.2,10.9,109.0,133.27,109.53
2018,12,24,9,15,34.5,73.5,2.3,11.25,82.5,93.68,75.68
2018,12,24,9,30,0.0,56.0,2.4,11.6,56.0,52.06,39.36
2018,12,24,9,45,14.5,85.0,2.5,12.0,90.5,90.05,72.14
2018,12,24,10,0,29.0,114.0,2.6,12.4,125.0,137.23,112.16
2018,12,24,10,15,55.0,144.5,2.7,12.75,167.0,191.52,157.8
2018,12,24,10,30,81.0,175.0,2.8,13.1,209.0,248.06,204.5
2018,12,24,10,45,44.5,154.0,2.95,13.5,173.0,195.53,159.88
2018,12,24,11,0,8.0,133.0,3.1,13.9,137.0,135.22,108.57
2018,12,24,11,15,11.5,142.0,3.2,14.05,147.5,147.42,118.76
2018,12,24,11,30,15.0,151.0,3.3,14.2,158.0,159.8,128.96
2018,12,24,11,45,8.0,117.5,3.4,14.35,121.0,118.61,94.48
2018,12,24,12,0,1.0,84.0,3.5,14.5,84.0,79.04,61.16
2018,12,24,12,15,0.5,73.5,3.5,14.35,73.5,68.82,52.63
2018,12,24,12,30,0.0,63.0,3.5,14.2,63.0,58.61,44.07
2018,12,24,12,45,0.0,66.5,3.55,14.05,66.5,61.87,46.88
2018,12,24,13,0,0.0,70.0,3.6,13.9,70.0,65.14,49.7
2018,12,24,13,15,0.0,73.0,3.45,13.65,73.0,67.94,52.16
2018,12,24,13,30,0.0,76.0,3.3,13.4,76.0,70.74,54.64
2018,12,24,13,45,0.0,72.5,3.2,13.15,72.5,67.47,51.99
2018,12,24,14,0,0.0,69.0,3.1,12.9,69.0,64.2,49.35
2018,12,24,14,15,1.5,53.5,3.05,12.8,54.0,50.74,38.01
2018,12,24,14,30,3.0,38.0,3.0,12.7,39.0,37.22,26.52
2018,12,24,14,45,16.5,51.5,2.9,12.55,56.5,59.61,46.11
2018,12,24,15,0,30.0,65.0,2.8,12.4,74.0,81.56,65.06
2018,12,24,15,15,15.0,43.5,2.8,12.4,48.0,49.63,37.32
2018,12,24,15,30,0.0,22.0,2.8,12.4,22.0,20.39,11.92
2018,12,24,15,45,0.0,17.5,2.95,12.25,17.5,16.21,8.23
2018,12,24,16,0,0.0,13.0,3.1,12.1,13.0,12.04,4.51
2018,12,24,16,15,6.0,9.5,3.3,12.05,10.0,10.95,3.1
2018,12,24,16,30,12.0,6.0,3.5,12.0,7.0,9.6,0.0
2018,12,24,16,45,12.0,4.0,3.7,11.95,4.5,6.63,0.0
2018,12,24,17,0,12.0,2.0,3.9,11.9,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,25,7,15,11.0,2.0,1.4,4.55,2.0,0.0,0.0
2018,12,25,7,30,22.0,4.0,1.5,5.3,4.0,8.95,0.0
2018,12,25,7,45,88.0,11.5,1.6,6.05,19.5,44.53,11.47
2018,12,25,8,0,154.0,19.0,1.7,6.8,35.0,88.98,64.41
2018,12,25,8,15,362.5,28.5,1.9,7.3,88.5,189.71,150.65
2018,12,25,8,30,571.0,38.0,2.1,7.8,142.0,308.1,252.09
2018,12,25,8,45,657.5,42.0,2.3,8.35,188.5,381.82,316.99
2018,12,25,9,0,744.0,46.0,2.5,8.9,235.0,461.8,385.66
2018,12,25,9,15,774.5,49.5,2.65,9.4,272.5,514.79,430.85
2018,12,25,9,30,805.0,53.0,2.8,9.9,310.0,568.08,474.96
2018,12,25,9,45,825.5,55.5,2.95,10.35,342.5,613.57,511.78
2018,12,25,10,0,846.0,58.0,3.1,10.8,375.0,652.63,542.05
2018,12,25,10,15,863.0,59.5,3.3,11.15,402.5,691.37,571.06
2018,12,25,10,30,880.0,61.0,3.5,11.5,430.0,728.17,598.27
2018,12,25,10,45,892.5,61.5,3.7,11.85,451.0,758.07,620.04
2018,12,25,11,0,905.0,62.0,3.9,12.2,472.0,785.29,639.76
2018,12,25,11,15,913.5,62.0,4.0,12.4,486.0,805.84,654.37
2018,12,25,11,30,922.0,62.0,4.1,12.6,500.0,823.2,666.71
2018,12,25,11,45,926.0,62.0,4.15,12.8,506.0,833.61,673.75
2018,12,25,12,0,930.0,62.0,4.2,13.0,512.0,840.52,678.38
2018,12,25,12,15,928.5,62.5,4.25,13.1,510.5,840.06,678.09
2018,12,25,12,30,927.0,63.0,4.3,13.2,509.0,836.04,675.37
2018,12,25,12,45,923.5,63.0,4.35,13.35,500.5,826.25,668.38
2018,12,25,13,0,920.0,63.0,4.4,13.5,492.0,813.03,658.98
2018,12,25,13,15,913.0,62.5,4.4,13.55,475.5,793.12,644.58
2018,12,25,13,30,906.0,62.0,4.4,13.6,459.0,770.1,627.9
2018,12,25,13,45,894.0,60.5,4.4,13.6,435.5,739.16,605.31
2018,12,25,14,0,882.0,59.0,4.4,13.6,412.0,705.7,580.65
2018,12,25,14,15,864.0,57.5,4.2,13.45,382.0,665.86,550.19
2018,12,25,14,30,846.0,56.0,4.0,13.3,352.0,624.35,517.65
2018,12,25,14,45,819.0,53.5,3.85,13.1,316.5,579.17,480.6
2018,12,25,15,0,792.0,51.0,3.7,12.9,281.0,528.63,438.41
2018,12,25,15,15,752.5,48.0,3.7,12.9,242.0,470.76,389.04
2018,12,25,15,30,713.0,45.0,3.7,12.9,203.0,414.23,339.2
2018,12,25,15,45,650.0,40.5,3.0,11.6,162.0,347.38,280.28
2018,12,25,16,0,587.0,36.0,2.3,10.3,121.0,284.91,223.38
2018,12,25,16,15,479.0,29.5,2.2,9.7,83.5,209.96,154.2
2018,12,25,16,30,371.0,23.0,2.1,9.1,46.0,139.95,55.43
2018,12,25,16,45,201.0,13.0,2.0,8.5,24.0,59.96,0.0
2018,12,25,17,0,31.0,3.0,1.9,7.9,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,1.85,7.65,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,26,7,15,19.0,4.0,1.15,4.6,4.5,0.0,0.0
2018,12,26,7,30,38.0,8.0,1.1,5.1,9.0,16.44,0.0
2018,12,26,7,45,64.0,17.5,1.0,5.65,22.5,41.72,9.35
2018,12,26,8,0,90.0,27.0,0.9,6.2,36.0,67.66,48.19
2018,12,26,8,15,45.0,28.0,1.15,6.9,32.5,48.47,35.46
2018,12,26,8,30,0.0,29.0,1.4,7.6,29.0,26.91,17.75
2018,12,26,8,45,3.0,43.5,1.6,8.25,44.5,41.86,30.93
2018,12,26,9,0,6.0,58.0,1.8,8.9,60.0,57.55,44.64
2018,12,26,9,15,97.0,93.0,2.1,9.3,124.0,160.05,133.98
2018,12,26,9,30,188.0,128.0,2.4,9.7,188.0,261.17,220.21
2018,12,26,9,45,307.0,127.5,2.65,10.1,237.0,352.27,297.22
2018,12,26,10,0,426.0,127.0,2.9,10.5,286.0,453.55,380.84
2018,12,26,10,15,501.5,123.0,3.0,10.75,323.5,515.14,430.78
2018,12,26,10,30,577.0,119.0,3.1,11.0,361.0,584.19,485.79
2018,12,26,10,45,742.5,91.0,3.2,11.3,417.5,690.45,568.61
2018,12,26,11,0,908.0,63.0,3.3,11.6,474.0,788.68,641.38
2018,12,26,11,15,914.0,63.0,3.25,11.75,487.0,807.41,653.34
2018,12,26,11,30,920.0,63.0,3.2,11.9,500.0,822.89,663.55
2018,12,26,11,45,922.0,63.5,3.1,12.1,506.0,832.42,669.02
2018,12,26,12,0,924.0,64.0,3.0,12.3,512.0,838.45,672.07
2018,12,26,12,15,919.0,65.5,2.95,12.4,510.0,836.53,670.02
2018,12,26,12,30,914.0,67.0,2.9,12.5,508.0,831.09,665.63
2018,12,26,12,45,904.5,68.5,2.9,12.6,498.0,818.6,656.58
2018,12,26,13,0,895.0,70.0,2.9,12.7,488.0,802.84,645.31
2018,12,26,13,15,886.0,69.0,2.85,12.65,471.0,781.22,629.86
2018,12,26,13,30,877.0,68.0,2.8,12.6,454.0,756.65,612.28
2018,12,26,13,45,862.5,67.5,2.8,12.55,430.5,731.78,594.74
2018,12,26,14,0,848.0,67.0,2.8,12.5,407.0,698.33,570.6
2018,12,26,14,15,807.5,68.5,2.65,12.3,373.0,647.43,532.46
2018,12,26,14,30,767.0,70.0,2.5,12.1,339.0,596.13,491.96
2018,12,26,14,45,627.0,78.0,2.35,11.85,283.5,495.29,410.8
2018,12,26,15,0,487.0,86.0,2.2,11.6,228.0,395.02,328.69
2018,12,26,15,15,519.0,72.0,2.2,11.6,204.5,378.55,313.86
2018,12,26,15,30,551.0,58.0,2.2,11.6,181.0,354.48,291.08
2018,12,26,15,45,491.0,51.5,1.65,10.3,144.5,293.94,237.87
2018,12,26,16,0,431.0,45.0,1.1,9.0,108.0,237.9,187.35
2018,12,26,16,15,303.0,35.0,1.15,8.5,72.0,160.22,118.81
2018,12,26,16,30,175.0,25.0,1.2,8.0,36.0,90.11,38.67
2018,12,26,16,45,98.5,14.0,1.2,7.5,19.0,36.84,0.0
2018,12,26,17,0,22.0,3.0,1.2,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.25,6.7,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,27,7,15,80.5,5.5,2.3,3.5,7.0,0.0,0.0
2018,12,27,7,30,161.0,11.0,2.6,4.3,14.0,47.62,0.0
2018,12,27,7,45,340.5,19.0,2.9,5.05,46.5,125.26,33.62
2018,12,27,8,0,520.0,27.0,3.2,5.8,79.0,218.28,160.87
2018,12,27,8,15,601.0,31.5,3.55,6.4,119.0,282.01,224.32
2018,12,27,8,30,682.0,36.0,3.9,7.0,159.0,352.42,289.48
2018,12,27,8,45,731.0,39.0,4.25,7.6,199.5,408.73,342.08
2018,12,27,9,0,780.0,42.0,4.6,8.2,240.0,470.3,397.51
2018,12,27,9,15,809.0,45.0,4.85,8.65,277.5,522.88,444.03
2018,12,27,9,30,838.0,48.0,5.1,9.1,315.0,575.65,489.37
2018,12,27,9,45,857.5,51.0,5.35,9.55,348.5,622.08,528.39
2018,12,27,10,0,877.0,54.0,5.6,10.0,382.0,667.24,564.42
2018,12,27,10,15,894.5,55.5,5.75,10.35,410.5,707.45,595.26
2018,12,27,10,30,912.0,57.0,5.9,10.7,439.0,745.65,624.22
2018,12,27,10,45,923.0,57.0,6.0,11.0,459.5,774.71,645.73
2018,12,27,11,0,934.0,57.0,6.1,11.3,480.0,800.94,664.99
2018,12,27,11,15,940.5,57.5,6.15,11.5,494.0,821.22,679.7
2018,12,27,11,30,947.0,58.0,6.2,11.7,508.0,838.19,691.92
2018,12,27,11,45,950.5,57.5,6.25,11.85,514.0,847.97,698.87
2018,12,27,12,0,954.0,57.0,6.3,12.0,520.0,854.18,703.24
2018,12,27,12,15,952.5,57.5,6.3,12.05,518.5,853.96,702.89
2018,12,27,12,30,951.0,58.0,6.3,12.1,517.0,850.1,699.94
2018,12,27,12,45,946.5,58.0,6.25,12.15,508.0,839.56,691.81
2018,12,27,13,0,942.0,58.0,6.2,12.2,499.0,825.51,681.15
2018,12,27,13,15,934.5,57.5,6.15,12.15,482.5,805.09,665.93
2018,12,27,13,30,927.0,57.0,6.1,12.1,466.0,781.48,648.32
2018,12,27,13,45,915.0,56.5,6.05,12.05,442.5,751.53,625.75
2018,12,27,14,0,903.0,56.0,6.0,12.0,419.0,718.97,601.04
2018,12,27,14,15,886.0,54.0,5.9,11.8,389.0,678.67,570.15
2018,12,27,14,30,869.0,52.0,5.8,11.6,359.0,636.56,537.14
2018,12,27,14,45,844.0,50.0,5.65,11.4,323.5,588.0,496.51
2018,12,27,15,0,819.0,48.0,5.5,11.2,288.0,538.85,454.36
2018,12,27,15,15,781.5,45.0,5.5,11.2,248.5,481.51,404.23
2018,12,27,15,30,744.0,42.0,5.5,11.2,209.0,428.46,356.07
2018,12,27,15,45,683.0,38.5,4.95,10.25,168.0,362.24,296.27
2018,12,27,16,0,622.0,35.0,4.4,9.3,127.0,300.09,238.43
2018,12,27,16,15,517.5,29.5,4.3,8.8,89.0,225.33,168.44
2018,12,27,16,30,413.0,24.0,4.2,8.3,51.0,155.36,74.2
2018,12,27,16,45,225.5,14.0,4.1,7.8,27.0,67.56,0.0
2018,12,27,17,0,38.0,4.0,4.0,7.3,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.9,7.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,2.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,1.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,0.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,28,7,15,18.0,3.5,2.2,1.45,4.0,0.0,0.0
2018,12,28,7,30,36.0,7.0,2.3,2.1,8.0,14.93,0.0
2018,12,28,7,45,92.0,21.5,2.45,2.75,29.5,55.01,10.95
2018,12,28,8,0,148.0,36.0,2.6,3.4,51.0,106.83,79.25
2018,12,28,8,15,320.5,43.0,2.7,3.95,94.5,189.16,152.17
2018,12,28,8,30,493.0,50.0,2.8,4.5,138.0,288.64,239.39
2018,12,28,8,45,623.5,47.5,2.95,5.05,187.0,369.35,311.1
2018,12,28,9,0,754.0,45.0,3.1,5.6,236.0,463.34,392.58
2018,12,28,9,15,719.0,57.5,3.2,6.25,262.0,490.51,416.85
2018,12,28,9,30,684.0,70.0,3.3,6.9,288.0,516.02,438.47
2018,12,28,9,45,789.5,59.5,3.45,7.5,336.0,593.47,502.64
2018,12,28,10,0,895.0,49.0,3.6,8.1,384.0,672.36,564.91
2018,12,28,10,15,909.5,50.0,3.6,8.55,411.5,710.45,592.39
2018,12,28,10,30,924.0,51.0,3.6,9.0,439.0,746.32,618.0
2018,12,28,10,45,934.0,52.0,3.55,9.4,460.0,776.31,638.7
2018,12,28,11,0,944.0,53.0,3.5,9.8,481.0,803.4,657.03
2018,12,28,11,15,948.5,53.5,3.55,10.05,494.5,822.38,670.11
2018,12,28,11,30,953.0,54.0,3.6,10.3,508.0,837.96,680.75
2018,12,28,11,45,955.5,54.0,3.65,10.55,514.0,847.76,687.22
2018,12,28,12,0,958.0,54.0,3.7,10.8,520.0,853.94,691.19
2018,12,28,12,15,954.0,56.0,3.7,10.9,519.0,853.76,690.73
2018,12,28,12,30,950.0,58.0,3.7,11.0,518.0,849.92,687.78
2018,12,28,12,45,942.0,60.0,3.7,11.1,509.0,839.26,679.95
2018,12,28,13,0,934.0,62.0,3.7,11.2,500.0,825.17,669.73
2018,12,28,13,15,927.5,61.0,3.6,11.2,483.5,805.1,654.92
2018,12,28,13,30,921.0,60.0,3.5,11.2,467.0,781.83,637.8
2018,12,28,13,45,910.5,58.5,3.45,11.2,443.5,751.93,615.92
2018,12,28,14,0,900.0,57.0,3.4,11.2,420.0,719.34,591.92
2018,12,28,14,15,883.0,55.5,3.2,11.0,390.5,679.84,562.2
2018,12,28,14,30,866.0,54.0,3.0,10.8,361.0,638.52,530.43
2018,12,28,14,45,841.5,51.5,2.8,10.6,325.5,589.78,490.66
2018,12,28,15,0,817.0,49.0,2.6,10.4,290.0,540.38,449.36
2018,12,28,15,15,779.0,46.0,2.6,10.4,250.5,486.48,403.38
2018,12,28,15,30,741.0,43.0,2.6,10.4,211.0,429.57,353.51
2018,12,28,15,45,681.5,39.5,1.95,8.55,170.0,364.04,295.96
2018,12,28,16,0,622.0,36.0,1.3,6.7,129.0,302.4,239.7
2018,12,28,16,15,518.5,30.0,1.3,6.15,90.5,227.27,170.67
2018,12,28,16,30,415.0,24.0,1.3,5.6,52.0,157.44,80.89
2018,12,28,16,45,226.5,14.0,1.3,5.1,27.5,68.24,0.0
2018,12,28,17,0,38.0,4.0,1.3,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.3,4.5,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,29,7,15,70.0,5.5,0.85,2.7,6.5,0.0,0.0
2018,12,29,7,30,140.0,11.0,0.8,3.2,13.0,42.39,0.0
2018,12,29,7,45,198.0,21.0,0.75,3.7,34.5,88.47,17.92
2018,12,29,8,0,256.0,31.0,0.7,4.2,56.0,137.09,100.8
2018,12,29,8,15,393.5,38.5,0.8,4.8,98.5,211.92,168.45
