Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,30,531.0,46.0,0.9,5.4,141.0,299.97,245.08
2018,12,29,8,45,638.5,45.5,0.95,6.0,187.0,373.61,309.13
2018,12,29,9,0,746.0,45.0,1.0,6.6,233.0,458.4,380.46
2018,12,29,9,15,776.5,48.0,1.15,7.2,270.0,511.03,424.81
2018,12,29,9,30,807.0,51.0,1.3,7.8,307.0,559.49,464.85
2018,12,29,9,45,827.0,53.0,1.4,8.4,339.5,603.97,500.16
2018,12,29,10,0,847.0,55.0,1.5,9.0,372.0,647.32,532.8
2018,12,29,10,15,861.0,57.0,1.6,9.45,399.0,685.01,560.01
2018,12,29,10,30,875.0,59.0,1.7,9.9,426.0,720.6,585.36
2018,12,29,10,45,884.0,60.5,1.75,10.35,446.5,749.45,605.05
2018,12,29,11,0,893.0,62.0,1.8,10.8,467.0,775.53,622.63
2018,12,29,11,15,899.0,62.5,1.95,11.15,480.5,795.01,636.53
2018,12,29,11,30,905.0,63.0,2.1,11.5,494.0,811.3,648.21
2018,12,29,11,45,907.5,63.5,2.2,11.85,500.5,821.46,655.11
2018,12,29,12,0,910.0,64.0,2.3,12.2,507.0,828.19,659.7
2018,12,29,12,15,907.0,65.0,2.35,12.3,505.5,827.59,659.34
2018,12,29,12,30,904.0,66.0,2.4,12.4,504.0,823.52,656.68
2018,12,29,12,45,897.5,66.0,2.45,12.5,494.5,811.92,648.72
2018,12,29,13,0,891.0,66.0,2.5,12.6,485.0,797.03,638.5
2018,12,29,13,15,882.5,65.5,2.45,12.55,469.0,776.77,624.09
2018,12,29,13,30,874.0,65.0,2.4,12.5,453.0,753.55,607.55
2018,12,29,13,45,861.0,64.0,2.4,12.45,430.0,723.55,586.3
2018,12,29,14,0,848.0,63.0,2.4,12.4,407.0,696.82,567.4
2018,12,29,14,15,829.5,61.5,2.2,12.2,378.0,657.51,537.89
2018,12,29,14,30,811.0,60.0,2.0,12.0,349.0,616.55,506.08
2018,12,29,14,45,783.5,58.0,1.8,11.8,314.5,568.07,466.95
2018,12,29,15,0,756.0,56.0,1.6,11.6,280.0,519.2,426.59
2018,12,29,15,15,716.5,52.5,1.6,11.6,241.5,462.07,379.2
2018,12,29,15,30,677.0,49.0,1.6,11.6,203.0,406.31,331.34
2018,12,29,15,45,594.0,45.0,1.2,10.35,161.0,332.23,267.74
2018,12,29,16,0,511.0,41.0,0.8,9.1,119.0,268.25,210.98
2018,12,29,16,15,316.0,32.5,0.8,8.9,76.0,164.25,122.76
2018,12,29,16,30,121.0,24.0,0.8,8.7,33.0,74.75,39.03
2018,12,29,16,45,76.0,14.0,0.8,8.55,18.0,31.91,0.0
2018,12,29,17,0,31.0,4.0,0.8,8.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.75,8.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,3.5,3.0,1.1,5.1,3.0,0.0,0.0
2018,12,30,7,30,7.0,6.0,1.3,5.3,6.0,7.3,0.0
2018,12,30,7,45,32.5,20.5,1.5,5.5,23.5,33.4,2.76
2018,12,30,8,0,58.0,35.0,1.7,5.7,41.0,63.06,44.64
2018,12,30,8,15,91.0,50.5,1.7,5.8,64.5,95.67,75.11
2018,12,30,8,30,124.0,66.0,1.7,5.9,88.0,131.35,107.41
2018,12,30,8,45,148.0,82.0,1.75,5.95,114.5,173.79,145.33
2018,12,30,9,0,172.0,98.0,1.8,6.0,141.0,211.42,178.75
2018,12,30,9,15,391.5,89.5,1.75,6.2,208.0,340.92,290.18
2018,12,30,9,30,611.0,81.0,1.7,6.4,275.0,483.8,408.73
2018,12,30,9,45,710.5,73.0,1.65,6.6,321.5,561.08,470.66
2018,12,30,10,0,810.0,65.0,1.6,6.8,368.0,639.74,532.38
2018,12,30,10,15,837.0,65.0,1.4,7.25,398.0,683.5,561.66
2018,12,30,10,30,864.0,65.0,1.2,7.7,428.0,720.03,584.7
2018,12,30,10,45,878.5,64.5,1.05,8.1,449.0,750.33,603.05
2018,12,30,11,0,893.0,64.0,0.9,8.5,470.0,778.12,619.04
2018,12,30,11,15,840.5,77.5,0.95,9.05,468.5,774.39,614.91
2018,12,30,11,30,788.0,91.0,1.0,9.6,467.0,758.92,602.92
2018,12,30,11,45,823.5,84.0,1.1,10.1,481.5,786.21,622.6
2018,12,30,12,0,859.0,77.0,1.2,10.6,496.0,810.43,639.52
2018,12,30,12,15,888.0,70.5,1.5,10.95,503.0,819.68,648.72
2018,12,30,12,30,917.0,64.0,1.8,11.3,510.0,832.26,660.22
2018,12,30,12,45,909.5,65.5,2.1,11.6,501.0,821.78,655.0
2018,12,30,13,0,902.0,67.0,2.4,11.9,492.0,807.97,647.26
2018,12,30,13,15,893.5,66.0,2.45,12.0,475.5,787.01,632.72
2018,12,30,13,30,885.0,65.0,2.5,12.1,459.0,763.03,615.99
2018,12,30,13,45,871.5,64.0,2.55,12.2,435.5,732.5,594.32
2018,12,30,14,0,858.0,63.0,2.6,12.3,412.0,699.55,570.66
2018,12,30,14,15,839.0,62.0,2.45,12.2,383.0,665.95,545.63
2018,12,30,14,30,820.0,61.0,2.3,12.1,354.0,625.02,513.94
2018,12,30,14,45,792.5,58.5,2.2,12.0,319.5,575.62,474.42
2018,12,30,15,0,765.0,56.0,2.1,11.9,285.0,525.81,433.57
2018,12,30,15,15,725.5,53.0,2.1,11.9,246.5,468.88,386.04
2018,12,30,15,30,686.0,50.0,2.1,11.9,208.0,413.23,337.99
2018,12,30,15,45,592.0,47.0,1.55,10.45,164.5,338.08,273.36
2018,12,30,16,0,498.0,44.0,1.0,9.0,121.0,267.39,211.25
2018,12,30,16,15,331.0,35.0,1.05,8.6,79.5,172.79,130.16
2018,12,30,16,30,164.0,26.0,1.1,8.2,38.0,90.91,50.86
2018,12,30,16,45,99.5,15.5,1.15,7.75,21.0,39.28,0.0
2018,12,30,17,0,35.0,5.0,1.2,7.3,4.0,0.0,0.0
2018,12,30,17,15,17.5,2.5,1.25,7.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.0,4.0,3.15,7.0,0.0,0.0
2018,12,31,7,30,165.0,12.0,4.1,3.4,14.0,48.6,0.0
2018,12,31,7,45,327.5,19.0,4.2,3.65,44.0,119.08,20.1
2018,12,31,8,0,490.0,26.0,4.3,3.9,74.0,204.6,150.47
2018,12,31,8,15,512.0,35.5,4.45,4.45,107.0,249.11,199.58
2018,12,31,8,30,534.0,45.0,4.6,5.0,140.0,298.88,248.04
2018,12,31,8,45,638.0,46.5,4.75,5.55,187.5,373.18,315.49
2018,12,31,9,0,742.0,48.0,4.9,6.1,235.0,458.57,390.94
2018,12,31,9,15,806.0,47.5,5.1,6.6,279.0,521.78,446.72
2018,12,31,9,30,870.0,47.0,5.3,7.1,323.0,591.24,506.21
2018,12,31,9,45,889.0,49.0,5.5,7.65,357.0,637.57,545.12
2018,12,31,10,0,908.0,51.0,5.7,8.2,391.0,682.52,580.77
2018,12,31,10,15,923.0,52.5,5.75,8.55,419.5,722.32,611.04
2018,12,31,10,30,938.0,54.0,5.8,8.9,448.0,759.9,639.19
2018,12,31,10,45,947.5,54.5,5.8,9.25,469.5,789.54,660.64
2018,12,31,11,0,957.0,55.0,5.8,9.6,491.0,816.2,679.67
2018,12,31,11,15,962.5,56.0,5.8,9.8,505.5,837.2,694.65
2018,12,31,11,30,968.0,57.0,5.8,10.0,520.0,854.77,707.04
2018,12,31,11,45,969.5,57.5,5.8,10.2,526.5,864.9,713.83
2018,12,31,12,0,971.0,58.0,5.8,10.4,533.0,871.35,717.97
2018,12,31,12,15,967.5,59.0,5.8,10.45,531.5,870.63,717.21
2018,12,31,12,30,964.0,60.0,5.8,10.5,530.0,866.19,713.82
2018,12,31,12,45,956.5,61.5,5.8,10.6,521.0,855.51,705.69
2018,12,31,13,0,949.0,63.0,5.8,10.7,512.0,841.31,695.02
2018,12,31,13,15,938.5,62.0,5.75,10.7,494.0,818.19,677.62
2018,12,31,13,30,928.0,61.0,5.7,10.7,476.0,791.95,657.88
2018,12,31,13,45,916.5,60.0,5.7,10.7,452.5,762.03,635.47
2018,12,31,14,0,905.0,59.0,5.7,10.7,429.0,729.44,610.86
2018,12,31,14,15,888.0,58.0,5.55,10.55,399.5,690.61,580.9
2018,12,31,14,30,871.0,57.0,5.4,10.4,370.0,649.92,548.99
2018,12,31,14,45,846.5,54.5,5.25,10.25,334.5,601.08,508.25
2018,12,31,15,0,822.0,52.0,5.1,10.1,299.0,555.63,469.14
2018,12,31,15,15,785.0,49.0,5.1,10.1,259.5,497.8,418.96
2018,12,31,15,30,748.0,46.0,5.1,10.1,220.0,440.95,368.09
2018,12,31,15,45,433.5,46.5,2.9,10.8,143.0,267.15,218.16
2018,12,31,16,0,119.0,47.0,0.7,11.5,66.0,108.72,84.48
2018,12,31,16,15,82.0,37.0,0.7,11.15,48.0,79.15,58.28
2018,12,31,16,30,45.0,27.0,0.7,10.8,30.0,47.02,25.43
2018,12,31,16,45,34.0,15.5,0.7,10.4,17.0,23.21,0.0
2018,12,31,17,0,23.0,4.0,0.7,10.0,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,9.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
